Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,8.11,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,15.68,5.55
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,30.66,20.54
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,45.41,34.07
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,60.74,47.88
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,75.55,61.05
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,90.2,73.92
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,104.65,86.39
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,189.22,160.66
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,273.47,232.03
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,337.95,285.62
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,386.32,324.78
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,380.66,317.75
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,373.9,310.14
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,322.84,267.03
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,285.07,234.99
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,210.05,172.7
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,145.99,119.27
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,166.12,136.08
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,186.08,152.26
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,193.45,157.57
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,198.14,160.4
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,154.99,125.45
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,118.44,96.36
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,119.7,97.54
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,120.35,98.19
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,118.05,101.1
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,116.91,100.43
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,108.38,92.94
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,99.72,85.29
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,89.63,76.43
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,79.42,67.31
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,67.76,56.6
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,55.98,45.62
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,43.41,33.85
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,30.7,21.77
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,19.28,9.56
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,7.68,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,3.84,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,145.08,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,334.8,233.8
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,419.8,349.68
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,500.67,424.09
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,548.16,466.78
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,593.24,505.41
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,620.28,526.91
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,644.09,544.77
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,649.82,547.13
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,657.75,550.39
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,654.88,544.38
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,648.4,535.39
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,635.13,521.45
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,618.24,504.55
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,593.87,482.96
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,566.19,458.25
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,533.81,429.18
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,498.46,396.96
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,458.15,360.59
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,415.47,321.22
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,369.65,277.83
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,321.95,232.35
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,271.56,185.32
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,220.11,139.02
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,166.67,95.56
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,112.96,61.07
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,59.12,48.13
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,56.78,46.14
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,55.13,44.73
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,53.43,43.25
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,50.45,40.68
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,43.36,34.27
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,40.44,31.61
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,37.56,28.87
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,32.8,24.32
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,28.08,19.57
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,20.85,11.19
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,12.8,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,6.4,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,156.02,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,357.16,248.69
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,442.03,367.72
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,522.15,440.38
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,568.63,481.55
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,612.81,518.61
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,564.97,480.69
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,509.67,435.28
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,493.16,420.48
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,469.45,399.31
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,527.03,445.31
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,569.27,477.29
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,601.88,499.28
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,623.59,511.96
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,599.15,489.96
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,571.41,465.22
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,538.05,434.64
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,501.94,401.23
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,433.41,343.42
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,368.64,288.86
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,352.21,267.53
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,324.89,235.32
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,261.72,180.73
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,207.61,135.78
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,161.75,101.41
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,127.2,82.56
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,80.83,67.26
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,70.93,58.68
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,68.46,56.57
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,66.03,54.46
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,61.27,50.32
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,56.42,46.03
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,47.21,37.66
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,40.82,31.74
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,35.74,26.86
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,30.7,21.79
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,25.33,14.99
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,20.38,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,11.52,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,134.55,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,322.51,225.82
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,410.71,347.32
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,485.53,419.8
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,323.02,282.87
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,111.19,93.92
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,127.8,109.19
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,144.14,123.71
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,88.37,73.74
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,50.52,39.53
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,77.18,63.11
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,104.84,87.33
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,121.5,101.77
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,137.77,115.79
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,141.5,118.86
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,145.16,121.91
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,118.99,98.89
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,94.09,77.03
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,94.3,77.22
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,94.51,77.4
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,119.05,98.67
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,142.18,118.58
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,160.03,133.02
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,173.26,143.24
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,146.43,121.45
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,127.33,106.41
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,125.55,110.4
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,119.75,105.47
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,111.4,97.96
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,102.83,90.22
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,72.1,61.96
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,52.93,44.17
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,49.07,40.5
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,45.21,36.7
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,39.82,31.33
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,31.58,23.16
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,23.38,14.01
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,15.11,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,7.68,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,164.24,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,374.55,265.98
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,459.82,392.81
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,540.7,469.87
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,587.36,514.07
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,631.63,553.87
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,650.76,569.64
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,672.4,586.41
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,681.55,592.22
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,687.19,594.69
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,683.47,588.42
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,676.01,578.89
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,660.48,563.65
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,641.31,545.19
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,616.54,521.84
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,588.34,495.23
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,554.29,463.29
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,517.27,428.19
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,476.09,388.84
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,432.4,346.48
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,384.76,300.04
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,335.3,251.47
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,283.63,201.23
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,230.78,151.53
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,176.13,104.68
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,121.12,66.54
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,65.89,55.9
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,56.53,47.34
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,54.51,45.55
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,52.43,43.67
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,49.8,41.27
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,47.1,38.75
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,43.82,35.69
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,37.75,29.91
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,33.4,25.62
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,29.1,21.16
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,21.84,13.16
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,14.59,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,6.83,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,141.06,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,325.89,230.5
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,414.92,353.28
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,499.57,432.16
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,549.4,476.99
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,596.8,517.31
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,624.54,539.19
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,648.99,557.23
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,660.52,565.31
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,668.4,569.67
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,661.22,561.57
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,655.79,554.49
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,642.37,540.23
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,625.39,523.0
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,602.08,501.08
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,575.45,476.16
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,543.09,445.72
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,507.85,412.43
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,468.12,375.35
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,426.04,335.54
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,380.92,292.19
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,334.0,246.88
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,283.69,199.44
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,232.4,152.45
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,180.13,108.31
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,127.73,72.2
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,74.62,51.73
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,56.79,47.03
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,55.38,45.85
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,54.0,44.66
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,51.78,42.75
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,49.58,40.81
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,46.44,37.84
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,43.33,34.79
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,38.33,29.91
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,33.37,24.86
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,23.25,14.36
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,15.89,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,8.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,12.27,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,27.63,14.23
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,70.9,56.27
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,105.82,89.02
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,132.74,113.8
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,158.82,137.29
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,193.62,167.68
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,215.28,186.11
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,224.68,193.29
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,221.17,189.38
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,281.74,241.18
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,327.15,278.85
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,293.54,248.31
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,251.95,211.8
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,256.18,214.86
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,259.65,217.01
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,256.94,213.59
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,253.87,209.91
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,359.01,291.37
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,419.32,329.29
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,375.43,287.21
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,329.54,243.57
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,281.39,198.59
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,232.37,153.99
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,180.9,110.69
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,129.25,74.42
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,77.81,52.85
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,64.46,53.45
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,62.15,51.46
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,59.84,49.44
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,57.4,47.37
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,54.99,45.28
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,47.39,38.33
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,44.32,35.43
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,39.06,30.41
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,33.81,25.19
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,25.3,16.23
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.7,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,8.54,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,3.84,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,7.39,0.0
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,13.99,6.44
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,20.61,12.61
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,28.07,19.45
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,35.54,26.22
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,42.61,32.61
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,49.7,38.94
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,118.87,100.57
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,184.75,157.53
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,148.5,125.2
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,125.85,104.88
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,72.94,58.68
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,25.62,17.05
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,43.9,33.15
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,62.25,49.16
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,71.87,57.46
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,81.51,65.78
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,97.24,79.33
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,112.6,92.51
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,87.83,71.03
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,63.09,49.58
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,82.31,66.3
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,100.51,82.03
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,91.97,74.74
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,83.55,67.57
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,95.88,78.37
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,107.33,92.49
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,99.11,85.2
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,90.78,77.8
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,75.81,64.39
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,69.49,58.76
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,65.08,54.67
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,57.33,47.36
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,49.36,39.7
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.3,31.76
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,29.64,19.94
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,17.83,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,9.82,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,3.84,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,7.39,0.0
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,13.99,6.31
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,20.61,12.42
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,28.07,19.18
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,35.54,25.89
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,42.2,31.84
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,48.86,37.74
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,71.5,57.5
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,94.77,77.51
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,97.34,79.57
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,100.11,81.81
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,94.35,76.55
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,89.01,71.72
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,87.44,70.28
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,85.96,68.93
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,133.2,109.23
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,178.83,147.4
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,226.02,185.87
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,264.9,216.09
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,236.99,192.28
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,211.33,171.01
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,193.36,156.13
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,176.89,142.73
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,142.53,115.33
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,115.32,93.86
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,112.14,91.35
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,109.43,93.33
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,101.23,86.16
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,92.91,78.85
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,82.77,69.97
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,72.51,60.84
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,61.79,51.04
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,50.94,41.01
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,39.98,30.75
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,28.9,20.3
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,18.57,10.32
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.22,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.27,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,137.66,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,320.59,221.72
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,408.25,337.56
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,492.38,414.86
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,541.53,458.51
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,588.47,497.99
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,327.41,282.45
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,28.89,19.6
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,87.23,70.6
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,162.34,134.82
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,287.15,242.99
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,405.62,342.41
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,224.79,188.83
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,43.89,32.11
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,332.41,279.95
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,565.07,466.77
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,484.77,397.65
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,404.05,329.83
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,423.51,341.87
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,422.61,334.39
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,260.59,204.98
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,135.99,110.36
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,207.59,155.41
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,239.96,162.22
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,190.16,119.15
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,140.19,82.55
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,90.03,58.67
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,70.12,58.12
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,66.46,54.92
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,62.74,51.64
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,59.99,49.31
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,52.54,42.64
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,48.04,38.58
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,43.46,34.33
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,38.59,29.68
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,33.72,24.87
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,26.1,17.1
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,18.41,3.33
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,9.39,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,170.79,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,389.12,278.47
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,474.5,399.53
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,555.94,474.97
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,602.03,517.4
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,645.67,555.47
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,664.53,570.32
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,685.99,586.24
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,695.15,593.05
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,700.76,596.84
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,652.58,556.71
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,607.79,518.79
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,632.5,536.41
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,655.41,551.09
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,630.36,528.21
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,601.92,502.49
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,568.41,471.23
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,531.95,436.92
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,451.36,368.57
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,377.4,306.26
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,373.1,294.13
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,351.74,264.7
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,300.15,214.95
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,247.41,165.27
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,192.64,117.14
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,137.42,75.85
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,82.13,49.02
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,57.38,47.51
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,55.4,45.8
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,53.36,44.0
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,50.79,41.77
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,48.13,39.42
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,44.91,36.48
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,38.48,30.45
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,34.59,26.67
