Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,30.75,22.76
2016,1,11,16,45,536.5,27.0,1.3,-0.5,89.5,24.48,16.22
2016,1,11,17,0,426.0,20.0,1.3,-1.0,47.0,18.27,4.85
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.5,8.54,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,12.5,2.7,-1.5,26.5,129.73,0.0
2016,1,12,8,0,369.0,25.0,3.0,-1.0,53.0,314.83,227.83
2016,1,12,8,15,471.5,33.5,3.05,-0.5,94.5,401.0,341.12
2016,1,12,8,30,574.0,42.0,3.1,0.0,136.0,476.19,412.26
2016,1,12,8,45,634.5,47.5,3.2,0.0,180.0,528.0,459.9
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,577.46,503.35
2016,1,12,9,15,733.5,57.5,3.55,0.5,265.5,607.68,528.79
2016,1,12,9,30,772.0,62.0,3.8,1.0,307.0,634.76,550.65
2016,1,12,9,45,802.0,64.0,4.1,2.0,345.5,649.55,561.38
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,660.71,568.49
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.5,660.05,565.72
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,655.71,559.72
2016,1,12,10,45,882.5,71.0,4.9,4.5,475.0,639.91,544.53
2016,1,12,11,0,897.0,72.0,5.1,5.0,501.0,625.39,529.91
2016,1,12,11,15,905.0,72.5,5.2,5.0,520.0,602.98,509.14
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,577.3,485.23
2016,1,12,11,45,921.5,72.0,5.45,5.5,551.0,547.14,456.37
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,513.85,424.28
2016,1,12,12,15,721.5,127.5,5.65,6.0,511.0,436.46,357.53
2016,1,12,12,30,513.0,184.0,5.7,6.0,459.0,364.37,296.51
2016,1,12,12,45,725.0,126.5,5.8,6.5,511.0,364.13,287.85
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,344.72,259.78
2016,1,12,13,15,832.5,88.5,5.85,7.0,520.5,284.03,206.07
2016,1,12,13,30,728.0,108.0,5.8,7.0,478.0,229.5,159.73
2016,1,12,13,45,369.5,139.0,5.8,7.0,327.0,156.61,112.56
2016,1,12,14,0,11.0,170.0,5.8,7.0,176.0,134.27,110.2
2016,1,12,14,15,5.5,106.5,5.65,7.0,109.5,86.85,69.9
2016,1,12,14,30,0.0,43.0,5.5,7.0,43.0,35.56,26.88
2016,1,12,14,45,0.0,39.5,5.4,7.0,39.5,32.64,24.28
2016,1,12,15,0,0.0,36.0,5.3,7.0,36.0,29.73,21.66
2016,1,12,15,15,0.0,32.5,5.2,6.5,32.5,26.82,19.08
2016,1,12,15,30,0.0,29.0,5.1,6.0,29.0,23.91,16.46
2016,1,12,15,45,319.5,44.0,5.05,6.0,119.5,32.47,24.34
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,47.21,37.79
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,42.07,32.89
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,36.92,27.82
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,28.54,19.41
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,20.06,6.8
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,10.24,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,165.6,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,379.89,278.23
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,463.9,394.08
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,545.12,469.48
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.5,592.03,511.7
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,630.7,544.7
2016,1,13,9,15,828.5,47.5,2.3,-0.5,283.0,657.26,565.27
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,680.89,582.25
2016,1,13,9,45,888.0,52.5,2.15,0.0,366.0,690.5,588.7
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,696.64,592.2
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.0,694.32,589.12
2016,1,13,10,30,944.0,58.0,2.1,0.0,471.0,688.24,582.13
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,673.67,567.29
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,655.45,549.41
2016,1,13,11,15,971.0,61.0,2.15,1.0,544.0,630.98,527.53
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,603.12,502.48
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.0,569.88,471.72
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,533.66,437.87
2016,1,13,12,15,983.0,63.0,2.35,2.0,588.0,492.77,400.19
2016,1,13,12,30,983.0,63.0,2.4,2.0,591.0,449.42,359.49
2016,1,13,12,45,980.5,62.5,2.5,2.5,586.0,402.46,314.36
2016,1,13,13,0,978.0,62.0,2.6,3.0,581.0,353.64,266.92
2016,1,13,13,15,972.5,61.5,2.6,3.0,568.0,302.41,217.62
2016,1,13,13,30,967.0,61.0,2.6,3.0,555.0,250.03,168.12
2016,1,13,13,45,958.0,60.5,2.65,3.0,534.5,196.18,120.41
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,141.98,79.03
2016,1,13,14,15,936.5,58.5,2.65,3.0,486.5,86.76,50.2
2016,1,13,14,30,924.0,57.0,2.6,3.0,459.0,56.61,46.78
2016,1,13,14,45,904.5,56.0,2.55,3.0,425.0,55.35,45.73
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,54.03,44.6
2016,1,13,15,15,859.5,52.5,2.2,2.5,351.5,51.49,42.41
2016,1,13,15,30,834.0,50.0,1.9,2.0,312.0,48.87,40.11
2016,1,13,15,45,794.5,47.5,1.6,1.5,268.5,42.06,33.83
2016,1,13,16,0,755.0,45.0,1.3,1.0,225.0,40.02,31.92
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.0,35.76,27.79
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,31.52,23.54
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,25.29,17.14
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,19.11,7.49
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,8.96,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,135.71,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,318.16,233.98
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,404.55,344.34
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,488.6,422.37
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,540.5,468.7
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,590.26,510.79
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,620.1,534.73
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,646.81,555.08
2016,1,14,9,45,819.0,61.0,2.9,3.0,351.0,661.71,564.23
2016,1,14,10,0,849.0,63.0,2.9,4.0,390.0,672.97,570.17
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.0,666.63,562.95
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,662.39,556.99
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,650.7,544.11
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,635.44,528.2
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.0,613.13,506.92
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,587.51,482.71
2016,1,14,11,45,929.0,72.0,3.45,8.5,559.0,556.33,453.83
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,522.19,422.0
2016,1,14,12,15,935.0,72.5,3.45,9.0,574.5,483.9,386.71
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,443.16,348.62
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,398.43,305.99
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,351.73,261.15
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,302.51,214.55
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,252.09,167.73
2016,1,14,13,45,920.0,68.5,3.0,10.0,526.5,199.52,121.89
2016,1,14,14,0,913.0,67.0,2.9,10.0,507.0,146.48,81.75
2016,1,14,14,15,901.0,65.5,2.7,10.0,480.0,92.95,53.54
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,61.18,49.59
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.0,59.3,48.03
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,57.36,46.37
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.0,49.7,39.7
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,47.84,38.22
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.5,45.07,35.76
2016,1,14,16,0,724.0,48.0,1.6,7.0,224.0,42.32,33.24
2016,1,14,16,15,664.0,43.0,1.6,6.0,179.5,38.17,29.37
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,34.06,25.36
2016,1,14,16,45,497.5,30.0,1.65,4.5,93.0,27.01,18.35
2016,1,14,17,0,391.0,22.0,1.7,4.0,51.0,19.96,8.63
2016,1,14,17,15,195.5,11.0,1.65,3.5,25.5,9.39,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,10.0,0.6,1.0,10.0,8.54,0.0
2016,1,15,8,0,0.0,20.0,0.4,1.0,20.0,16.51,6.84
2016,1,15,8,15,0.0,36.0,0.4,1.0,36.0,32.89,22.96
2016,1,15,8,30,0.0,52.0,0.4,1.0,52.0,48.76,37.62
2016,1,15,8,45,0.0,68.5,0.45,1.5,68.5,64.49,51.88
2016,1,15,9,0,0.0,85.0,0.5,2.0,85.0,79.71,65.45
2016,1,15,9,15,2.5,100.0,0.6,2.0,101.0,94.59,78.69
2016,1,15,9,30,5.0,115.0,0.7,2.0,117.0,109.31,91.61
2016,1,15,9,45,2.5,118.0,0.8,2.5,119.0,107.48,89.63
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,106.5,88.41
2016,1,15,10,15,0.0,111.0,1.2,3.0,111.0,95.26,78.51
2016,1,15,10,30,0.0,101.0,1.5,3.0,101.0,85.24,69.67
2016,1,15,10,45,0.0,104.0,1.8,3.5,104.0,87.52,71.43
2016,1,15,11,0,0.0,107.0,2.1,4.0,107.0,89.85,73.21
2016,1,15,11,15,0.0,118.0,2.25,4.0,118.0,99.19,81.2
2016,1,15,11,30,0.0,129.0,2.4,4.0,129.0,108.39,89.04
2016,1,15,11,45,0.0,78.0,2.55,4.5,78.0,64.77,51.07
2016,1,15,12,0,0.0,27.0,2.7,5.0,27.0,22.33,13.96
2016,1,15,12,15,0.0,46.0,2.75,5.0,46.0,38.1,27.77
2016,1,15,12,30,0.0,65.0,2.8,5.0,65.0,53.93,41.55
2016,1,15,12,45,0.0,52.0,2.85,5.5,52.0,43.09,32.04
2016,1,15,13,0,0.0,39.0,2.9,6.0,39.0,32.28,22.58
2016,1,15,13,15,0.0,28.0,2.95,6.0,28.0,23.15,14.63
2016,1,15,13,30,0.0,17.0,3.0,6.0,17.0,14.04,6.66
2016,1,15,13,45,0.0,18.0,3.1,6.0,18.0,14.86,7.4
2016,1,15,14,0,0.0,19.0,3.2,6.0,19.0,15.69,8.14
2016,1,15,14,15,0.0,40.5,3.2,6.0,40.5,33.49,23.8
2016,1,15,14,30,0.0,62.0,3.2,6.0,62.0,51.37,41.47
2016,1,15,14,45,0.0,57.0,3.25,6.0,57.0,47.2,37.72
2016,1,15,15,0,0.0,52.0,3.3,6.0,52.0,43.02,33.98
2016,1,15,15,15,0.0,46.5,3.35,6.0,46.5,38.44,29.83
2016,1,15,15,30,0.0,41.0,3.4,6.0,41.0,33.87,25.66
2016,1,15,15,45,0.0,35.0,3.45,6.5,35.0,28.88,21.01
2016,1,15,16,0,0.0,29.0,3.5,7.0,29.0,23.91,16.35
2016,1,15,16,15,0.0,23.0,3.3,6.5,23.0,18.94,11.73
2016,1,15,16,30,0.0,17.0,3.1,6.0,17.0,13.98,7.06
2016,1,15,16,45,0.0,11.5,2.95,6.0,11.5,9.45,2.73
2016,1,15,17,0,0.0,6.0,2.8,6.0,6.0,4.92,0.0
2016,1,15,17,15,0.0,3.0,2.8,6.0,3.0,2.56,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,124.61,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,307.04,227.28
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.0,393.13,330.65
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,478.17,407.9
2016,1,16,8,45,619.5,50.5,2.75,4.5,183.0,533.17,456.03
2016,1,16,9,0,686.0,56.0,2.8,5.0,228.0,580.95,495.95
2016,1,16,9,15,725.5,60.0,2.85,5.5,270.0,612.01,520.67
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,639.87,541.8
2016,1,16,9,45,404.5,110.5,3.0,7.0,243.5,430.9,367.1
2016,1,16,10,0,44.0,157.0,3.1,8.0,175.0,186.33,155.62
2016,1,16,10,15,455.5,114.5,3.2,8.0,316.0,450.92,383.24
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,666.97,556.68
2016,1,16,10,45,879.0,73.0,3.4,8.5,483.0,654.26,542.41
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,634.07,523.74
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.0,612.79,504.55
2016,1,16,11,30,906.0,77.0,3.6,9.0,547.0,588.21,482.34
2016,1,16,11,45,909.5,77.5,3.65,9.5,558.5,557.31,453.82
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,523.56,422.5
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,485.49,387.74
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,445.04,350.22
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,401.19,308.67
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,355.64,265.16
2016,1,16,13,15,903.0,78.0,3.75,11.0,555.5,306.96,219.33
2016,1,16,13,30,898.0,77.0,3.7,11.0,543.0,257.2,173.19
2016,1,16,13,45,888.0,76.5,3.65,11.0,523.5,206.14,128.51
2016,1,16,14,0,878.0,76.0,3.6,11.0,504.0,149.2,84.32
2016,1,16,14,15,865.0,74.0,3.45,10.5,477.0,96.09,54.47
2016,1,16,14,30,852.0,72.0,3.3,10.0,450.0,59.69,48.23
2016,1,16,14,45,833.5,70.0,3.15,10.0,417.5,58.43,47.21
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,57.19,46.19
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,55.1,44.48
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,53.03,42.76
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.0,49.65,39.78
2016,1,16,16,0,689.0,53.0,1.7,8.0,224.0,46.26,36.71
2016,1,16,16,15,628.5,47.0,1.65,7.5,180.0,41.38,32.15
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,36.51,27.43
2016,1,16,16,45,471.5,32.5,1.55,6.5,95.0,29.14,20.22
2016,1,16,17,0,375.0,24.0,1.5,6.0,54.0,21.73,11.1
2016,1,16,17,15,187.5,12.0,1.5,5.5,27.0,10.24,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.55,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,10.7,2.59
2016,1,17,8,15,0.0,23.0,2.7,0.0,23.0,18.97,10.89
2016,1,17,8,30,0.0,33.0,2.7,0.0,33.0,27.25,18.63
2016,1,17,8,45,0.0,44.0,2.7,0.0,44.0,36.39,27.06
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,45.79,35.66
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,55.66,44.58
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,65.43,53.32
2016,1,17,9,45,0.0,91.0,2.75,0.5,91.0,78.06,64.39
2016,1,17,10,0,0.0,105.0,2.8,1.0,105.0,90.53,75.18
2016,1,17,10,15,146.0,145.0,2.9,1.0,210.5,248.95,216.54
2016,1,17,10,30,292.0,185.0,3.0,1.0,316.0,394.74,340.71
2016,1,17,10,45,173.0,196.5,3.15,1.5,275.0,307.3,263.46
2016,1,17,11,0,54.0,208.0,3.3,2.0,234.0,226.4,192.1
2016,1,17,11,15,51.5,218.0,3.3,2.5,244.0,229.35,193.97
2016,1,17,11,30,49.0,228.0,3.3,3.0,254.0,232.05,195.41
2016,1,17,11,45,24.5,180.0,3.3,3.5,193.0,170.14,142.11
2016,1,17,12,0,0.0,132.0,3.3,4.0,132.0,110.17,90.36
2016,1,17,12,15,0.0,133.0,3.3,4.0,133.0,110.65,90.82
2016,1,17,12,30,0.0,134.0,3.3,4.0,134.0,111.12,91.2
2016,1,17,12,45,30.5,185.5,3.3,4.5,202.0,164.39,136.02
2016,1,17,13,0,61.0,237.0,3.3,5.0,270.0,209.56,172.76
2016,1,17,13,15,107.5,239.0,3.3,5.0,295.5,216.29,176.31
2016,1,17,13,30,154.0,241.0,3.3,5.0,321.0,216.3,173.74
2016,1,17,13,45,290.0,212.5,3.35,5.0,357.0,203.38,156.25
2016,1,17,14,0,426.0,184.0,3.4,5.0,393.0,174.97,127.31
2016,1,17,14,15,609.5,141.0,3.3,5.0,422.5,128.94,89.84
2016,1,17,14,30,793.0,98.0,3.2,5.0,452.0,71.95,60.32
2016,1,17,14,45,411.5,125.5,3.15,5.0,308.5,86.73,73.93
2016,1,17,15,0,30.0,153.0,3.1,5.0,165.0,112.58,97.52
2016,1,17,15,15,25.5,139.0,2.8,4.5,149.0,103.04,89.15
2016,1,17,15,30,21.0,125.0,2.5,4.0,133.0,96.36,83.33
2016,1,17,15,45,339.5,94.5,2.25,4.0,181.5,68.46,57.79
2016,1,17,16,0,658.0,64.0,2.0,4.0,230.0,50.96,41.63
2016,1,17,16,15,596.0,57.0,1.9,3.0,185.5,45.93,36.95
2016,1,17,16,30,534.0,50.0,1.8,2.0,141.0,40.89,32.06
2016,1,17,16,45,447.5,39.0,1.7,1.5,99.5,32.22,23.52
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,23.39,13.23
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,11.95,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,253.5,11.5,2.9,-3.5,32.0,176.01,0.0
2016,1,18,8,0,507.0,23.0,3.2,-3.0,64.0,404.61,312.11
2016,1,18,8,15,603.0,29.5,3.3,-2.5,109.5,485.24,415.85
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,565.35,490.45
2016,1,18,8,45,754.0,40.0,3.55,-2.0,202.0,606.81,529.61
2016,1,18,9,0,809.0,44.0,3.7,-2.0,249.0,651.21,568.86
2016,1,18,9,15,844.5,47.0,3.7,-1.5,293.5,677.91,590.25
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,701.67,608.16
2016,1,18,9,45,905.0,51.5,3.75,-1.0,378.5,712.59,616.27
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,719.95,621.29
2016,1,18,10,15,946.5,54.5,3.8,-1.0,453.5,717.67,618.29
2016,1,18,10,30,963.0,56.0,3.8,-1.0,488.0,711.57,611.84
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.0,697.73,598.48
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,680.09,581.88
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,656.28,558.66
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,628.89,532.21
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,595.36,501.45
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,558.64,467.31
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,518.01,429.04
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,474.67,387.48
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.5,427.41,341.68
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,378.22,293.34
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.5,325.85,241.74
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,272.1,189.47
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.0,216.38,138.0
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,160.0,91.8
2016,1,18,14,15,974.5,58.5,4.0,0.0,518.5,102.59,56.89
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,57.3,47.89
2016,1,18,14,45,948.5,55.5,3.85,-0.5,457.0,55.72,46.62
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,54.06,45.26
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,51.89,43.32
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,49.65,41.27
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,46.47,38.38
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,43.2,35.31
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,38.94,31.2
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,32.63,25.01
2016,1,18,16,45,623.5,29.5,2.0,-3.5,114.0,26.81,19.11
2016,1,18,17,0,531.0,23.0,1.7,-4.0,68.0,21.48,12.39
2016,1,18,17,15,265.5,11.5,1.7,-4.0,34.0,9.82,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,174.66,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,402.46,317.68
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.0,482.09,418.69
2016,1,19,8,30,688.0,38.0,3.0,-6.0,156.0,561.75,493.32
2016,1,19,8,45,740.5,42.5,3.15,-6.0,202.5,608.11,536.85
2016,1,19,9,0,793.0,47.0,3.3,-6.0,249.0,652.15,576.1
2016,1,19,9,15,827.0,50.0,3.3,-5.5,293.0,671.85,591.84
2016,1,19,9,30,861.0,53.0,3.3,-5.0,337.0,694.59,609.13
2016,1,19,9,45,883.5,55.5,3.35,-5.0,376.5,705.2,617.06
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,712.28,621.93
2016,1,19,10,15,921.5,60.0,3.4,-4.5,450.0,710.19,617.98
2016,1,19,10,30,937.0,62.0,3.4,-4.0,484.0,704.35,610.5
2016,1,19,10,45,947.0,63.5,3.4,-4.0,511.5,690.54,596.87
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,673.06,580.06
2016,1,19,11,15,964.5,66.0,3.4,-3.5,559.0,649.87,557.36
2016,1,19,11,30,972.0,67.0,3.4,-3.0,579.0,623.2,531.49
2016,1,19,11,45,975.0,67.5,3.4,-2.5,591.0,590.19,500.03
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,554.16,465.52
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,513.85,427.52
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,470.96,386.43
2016,1,19,12,45,979.0,68.0,3.45,-2.0,607.0,424.94,341.8
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,376.86,294.5
2016,1,19,13,15,973.5,67.5,3.5,-1.5,591.0,325.54,243.53
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,272.94,192.0
2016,1,19,13,45,961.5,66.0,3.5,-1.0,559.5,218.35,141.45
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,163.25,95.88
2016,1,19,14,15,943.0,64.0,3.45,-1.0,512.5,107.64,61.26
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,61.18,51.67
2016,1,19,14,45,915.0,61.5,3.35,-1.0,451.5,59.65,50.37
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,58.05,48.98
2016,1,19,15,15,875.0,57.5,3.1,-1.0,378.5,55.59,46.77
2016,1,19,15,30,852.0,55.0,2.9,-1.0,339.0,53.04,44.46
2016,1,19,15,45,818.0,51.5,2.7,-1.5,295.5,45.35,37.32
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,42.56,34.72
2016,1,19,16,15,731.0,43.5,2.2,-2.5,205.5,38.8,31.09
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,35.07,27.34
2016,1,19,16,45,586.0,32.0,1.65,-3.5,114.0,28.92,21.12
2016,1,19,17,0,494.0,25.0,1.4,-4.0,69.0,22.79,13.84
2016,1,19,17,15,247.0,12.5,1.4,-4.0,34.5,11.07,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,100.51,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,259.51,204.47
2016,1,20,8,15,362.0,44.5,0.85,-5.5,96.0,344.66,297.2
2016,1,20,8,30,462.0,56.0,1.0,-5.0,137.0,431.25,376.01
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.5,483.75,422.83
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,534.43,466.23
2016,1,20,9,15,378.0,105.5,1.4,-3.5,209.5,423.82,371.51
2016,1,20,9,30,184.0,136.0,1.5,-3.0,197.0,287.07,252.3
2016,1,20,9,45,183.5,153.0,1.65,-2.5,220.0,300.09,263.32
2016,1,20,10,0,183.0,170.0,1.8,-2.0,243.0,311.96,272.28
2016,1,20,10,15,228.0,180.5,1.9,-1.5,279.0,359.66,312.02
2016,1,20,10,30,273.0,191.0,2.0,-1.0,315.0,391.28,337.47
2016,1,20,10,45,285.5,201.0,2.15,-1.0,337.5,398.37,342.44
2016,1,20,11,0,298.0,211.0,2.3,-1.0,360.0,403.58,345.88
2016,1,20,11,15,551.0,161.5,2.4,-0.5,449.5,502.6,427.93
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,580.85,488.92
2016,1,20,11,45,537.0,178.5,2.7,0.0,466.5,464.56,391.1
2016,1,20,12,0,270.0,245.0,2.9,0.0,394.0,358.96,302.4
2016,1,20,12,15,528.5,186.0,2.95,0.0,479.5,414.55,346.09
2016,1,20,12,30,787.0,127.0,3.0,0.0,565.0,446.0,365.46
2016,1,20,12,45,410.0,175.0,3.15,0.0,403.0,303.98,249.29
2016,1,20,13,0,33.0,223.0,3.3,0.0,241.0,190.95,160.32
2016,1,20,13,15,62.5,231.5,3.35,0.0,265.0,200.16,167.28
2016,1,20,13,30,92.0,240.0,3.4,0.0,289.0,205.4,170.2
2016,1,20,13,45,46.0,177.5,3.45,0.5,202.0,146.26,120.88
2016,1,20,14,0,0.0,115.0,3.5,1.0,115.0,93.91,77.47
2016,1,20,14,15,0.0,130.0,3.45,0.5,130.0,104.4,87.0
2016,1,20,14,30,0.0,145.0,3.4,0.0,145.0,113.78,99.95
2016,1,20,14,45,0.0,134.0,3.35,0.0,134.0,105.58,92.6
2016,1,20,15,0,0.0,123.0,3.3,0.0,123.0,97.28,85.13
2016,1,20,15,15,0.0,111.0,3.1,0.0,111.0,88.18,76.87
2016,1,20,15,30,0.0,99.0,2.9,0.0,99.0,78.98,68.45
2016,1,20,15,45,0.0,85.5,2.7,0.0,85.5,68.62,58.85
2016,1,20,16,0,0.0,72.0,2.5,0.0,72.0,58.16,49.04
2016,1,20,16,15,0.0,58.5,2.4,0.0,58.5,47.59,38.99
2016,1,20,16,30,0.0,45.0,2.3,0.0,45.0,36.92,28.74
2016,1,20,16,45,0.0,32.0,2.25,0.0,32.0,26.45,18.59
2016,1,20,17,0,0.0,19.0,2.2,0.0,19.0,15.67,7.76
2016,1,20,17,15,0.0,9.5,2.15,0.0,9.5,7.81,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,161.59,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,322.99,255.69
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,408.29,350.29
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,494.98,428.22
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,553.49,479.55
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,610.0,526.92
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,636.69,548.87
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,666.54,572.58
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,684.59,586.48
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,698.77,597.09
2016,1,21,10,15,563.0,132.5,2.65,0.0,366.0,552.12,474.04
2016,1,21,10,30,283.0,191.0,2.6,0.0,320.0,398.84,342.94
2016,1,21,10,45,600.5,134.5,2.6,0.5,429.0,554.25,473.66
2016,1,21,11,0,918.0,78.0,2.6,1.0,538.0,668.94,564.08
2016,1,21,11,15,926.0,79.5,2.5,1.0,558.0,647.35,542.75
2016,1,21,11,30,934.0,81.0,2.4,1.0,578.0,622.32,519.46
2016,1,21,11,45,940.5,80.5,2.3,1.5,591.0,591.11,490.02
2016,1,21,12,0,947.0,80.0,2.2,2.0,604.0,556.76,457.62
2016,1,21,12,15,948.5,80.5,2.1,2.0,608.5,518.04,421.86
2016,1,21,12,30,950.0,81.0,2.0,2.0,613.0,476.73,383.19
2016,1,21,12,45,951.0,80.0,1.95,2.5,609.5,431.5,340.0
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,384.13,294.29
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.5,333.69,246.11
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,281.99,197.1
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.0,228.03,148.11
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,173.54,103.34
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.0,118.41,68.18
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,67.13,56.27
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.0,58.81,48.83
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,57.54,47.77
2016,1,21,15,15,845.5,65.5,1.3,2.5,381.5,55.82,46.37
2016,1,21,15,30,821.0,63.0,1.1,2.0,342.0,54.12,44.97
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.0,51.51,42.67
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,48.93,40.33
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,44.52,36.14
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,40.13,31.81
2016,1,21,16,45,534.0,37.5,0.9,0.0,116.5,33.71,25.33
2016,1,21,17,0,436.0,30.0,1.0,0.0,71.0,25.04,16.06
2016,1,21,17,15,218.0,15.0,1.0,0.0,35.5,12.22,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
