Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,349.17,254.66
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,300.22,209.78
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,249.41,164.33
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,198.54,121.39
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,158.89,105.67
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,162.24,124.95
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,105.51,86.19
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,69.04,54.82
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,66.98,53.28
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,59.51,46.95
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,57.16,44.98
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,54.85,42.98
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,50.87,39.53
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,46.89,35.93
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,40.65,30.17
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,34.38,24.14
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,24.36,13.73
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,154.01,89.31
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,291.05,241.09
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,368.17,312.97
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,447.41,382.38
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,504.37,430.51
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,558.29,474.17
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,595.18,502.3
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,629.17,527.26
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,383.14,324.12
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,98.13,78.59
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,101.4,81.52
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,104.79,84.21
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,119.62,96.38
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,134.24,108.24
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,128.9,103.6
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,123.88,99.28
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,159.78,128.91
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,194.32,156.88
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,164.41,132.09
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,136.1,108.74
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,143.81,115.15
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,151.08,121.13
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,140.51,112.46
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,130.29,104.14
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,134.21,107.48
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,137.62,110.4
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,136.61,109.64
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,134.98,108.51
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,111.64,93.47
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,88.27,73.13
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,80.86,66.89
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,73.39,60.51
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,71.92,59.31
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,76.09,63.11
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,69.43,57.22
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,62.66,51.05
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,51.69,40.81
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,40.46,30.14
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,28.57,17.87
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,16.62,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.64,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.46,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.28,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.11,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,4.52,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,11.54,4.23
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,18.15,9.83
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,41.39,29.52
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,64.75,49.15
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,58.92,44.05
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,53.09,39.0
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,53.52,39.3
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,53.95,39.61
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,69.0,52.0
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,84.1,64.35
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,64.41,48.03
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,44.8,31.74
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,48.55,34.79
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,52.3,37.84
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,99.67,76.88
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,144.23,113.28
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,119.94,93.54
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,96.01,74.09
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,98.65,76.39
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,101.01,78.46
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,77.07,61.61
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,51.38,39.41
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,46.78,35.5
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,42.19,31.57
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,37.61,27.61
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,33.04,23.61
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,27.64,18.89
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,22.25,14.09
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,16.87,9.21
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,11.51,4.32
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,6.98,0.04
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.46,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.28,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,17.17,5.97
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,32.18,21.47
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,52.84,39.97
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,72.12,57.17
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,92.92,75.56
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,113.49,93.43
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,301.25,257.05
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,463.32,391.15
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,417.26,350.44
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,371.34,310.81
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,447.53,373.13
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,519.49,429.78
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,372.7,308.67
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,223.44,183.22
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,286.21,235.78
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,353.25,289.68
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,266.91,217.95
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,191.61,155.31
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,329.48,267.78
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,432.28,344.98
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,345.28,274.53
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,276.51,221.0
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,250.45,200.45
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,227.86,182.64
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,222.06,176.55
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,208.97,164.45
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,163.31,130.22
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,126.82,102.83
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,122.1,103.71
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,117.93,100.27
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,88.28,74.09
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,56.37,45.6
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,49.69,39.68
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,43.02,33.69
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,35.95,27.32
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,28.89,20.85
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,21.84,14.29
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,14.81,7.7
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,9.04,2.07
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.28,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.71,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,126.32,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,313.93,225.24
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,451.74,385.4
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,531.34,461.34
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,610.24,531.94
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,664.5,578.14
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,716.17,620.07
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,744.63,642.32
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,769.68,661.16
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,777.07,664.3
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,787.8,670.07
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,786.54,666.03
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,781.36,659.11
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,768.21,646.45
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,751.18,630.51
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,727.0,608.93
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,699.2,584.2
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,665.67,553.5
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,628.88,519.71
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,587.15,481.88
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,542.7,441.03
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,494.61,396.42
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,444.3,348.92
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,390.69,297.75
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,335.68,244.94
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,278.95,190.94
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,221.53,139.08
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,162.61,92.82
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,103.86,59.59
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,64.79,53.62
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,63.32,52.44
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,61.37,50.89
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,59.34,49.25
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,51.04,41.71
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,48.8,39.71
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,45.64,36.95
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,42.49,34.07
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,37.89,29.62
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,33.34,25.01
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,25.35,16.68
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,17.34,0.0
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,8.11,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,11.1,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,119.99,86.29
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,198.96,169.41
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,242.55,210.96
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,285.76,250.19
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,317.97,277.82
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,349.04,303.22
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,455.65,391.4
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,544.92,461.19
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,608.58,506.97
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,660.98,542.05
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,554.58,454.66
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,442.53,363.05
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,528.53,431.46
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,599.71,483.85
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,655.14,524.55
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,692.68,550.97
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,660.17,524.2
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,624.53,495.3
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,583.71,461.66
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,540.24,424.92
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,492.83,383.25
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,443.57,338.98
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,391.6,291.83
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,338.25,242.78
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,282.94,192.51
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,227.37,144.01
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,170.36,99.9
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,113.66,67.56
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,79.11,66.23
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,97.62,83.09
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,77.91,65.62
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,61.09,50.64
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,58.75,48.64
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,56.41,46.59
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,52.71,43.29
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,49.0,39.87
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,40.55,31.85
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,36.2,27.4
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,27.35,18.42
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.41,1.9
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,9.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.71,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,5.33,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,9.03,2.25
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,13.57,6.47
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,18.11,10.68
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,22.67,14.82
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,27.23,18.91
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,84.4,70.23
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,148.91,126.85
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,127.93,107.42
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,109.25,90.27
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,131.46,109.35
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,153.27,127.87
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,242.57,204.41
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,317.72,266.83
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,222.5,185.92
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,129.89,106.45
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,152.84,125.83
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,175.0,144.2
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,209.94,173.42
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,245.36,202.56
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,245.75,202.46
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,244.99,201.37
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,229.89,188.44
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,215.49,176.24
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,208.38,169.7
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,199.97,162.13
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,189.99,150.78
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,175.26,138.63
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,152.22,131.43
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,143.27,123.79
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,124.7,107.71
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,111.01,95.84
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,101.23,87.38
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,91.13,78.48
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,79.38,67.92
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,67.24,56.79
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,55.29,45.49
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,42.26,33.0
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,29.83,20.78
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,17.06,3.2
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,9.39,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,144.79,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,315.12,243.21
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,433.2,365.01
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,507.97,431.21
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,583.1,493.5
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,450.13,386.2
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,285.18,245.89
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,227.27,195.08
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,142.53,119.63
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,127.9,106.33
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,114.98,94.41
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,94.55,76.52
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,75.81,60.15
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,125.15,102.16
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,174.69,143.45
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,162.92,133.43
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,151.9,124.19
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,199.96,164.51
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,251.97,207.23
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,337.47,277.03
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,406.52,330.33
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,271.89,221.05
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,156.93,127.8
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,171.49,140.32
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,184.52,151.24
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,186.41,152.3
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,188.43,153.47
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,151.83,123.93
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,111.63,90.98
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,110.7,94.6
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,110.11,94.29
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,60.14,49.38
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,4.94,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,4.53,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.11,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,30.18,22.42
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,62.35,52.17
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,52.0,42.43
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,44.33,34.96
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,32.34,23.1
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,20.16,6.45
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,11.1,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,18.17,9.01
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,31.34,21.85
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,47.69,36.9
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,63.31,51.23
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,79.09,65.4
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,94.55,79.04
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,203.3,177.54
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,315.4,276.01
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,341.88,297.34
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,366.96,317.35
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,467.29,403.23
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,563.17,482.66
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,540.44,461.1
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,505.08,430.07
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,393.79,334.7
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,292.46,246.81
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,197.48,165.95
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,106.85,87.64
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,139.0,115.41
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,170.08,141.94
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,159.75,133.05
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,149.83,124.59
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,164.76,137.29
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,178.28,148.66
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,147.46,122.57
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,117.75,97.42
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,112.16,92.75
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,106.59,88.08
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,128.93,112.63
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,146.2,128.5
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,133.97,117.88
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,119.92,105.53
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,108.4,95.2
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,96.76,84.63
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,83.67,72.72
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,70.45,60.45
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,56.45,47.14
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,42.31,33.52
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,28.38,19.96
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.03,3.78
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.26,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,71.85,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,181.7,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,316.7,257.63
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,433.57,375.86
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,511.46,447.04
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,589.21,514.29
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,636.57,554.48
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,681.67,591.18
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,713.34,614.55
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,741.83,634.69
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,756.15,644.56
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,772.51,656.05
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,773.65,655.34
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,770.87,651.8
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,757.73,640.58
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,741.0,625.34
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,719.91,606.67
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,695.25,584.9
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,664.25,557.67
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,630.2,527.47
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,590.87,492.63
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,548.94,454.76
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,469.59,386.54
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,398.13,325.22
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,354.85,286.25
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,315.78,251.28
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,276.36,215.81
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,242.52,186.29
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,207.9,157.69
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,174.17,134.55
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,106.01,92.41
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,69.48,59.02
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,67.79,57.63
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,66.12,56.23
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,61.69,52.24
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,57.12,48.07
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,53.87,45.16
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,50.63,42.14
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,44.62,36.38
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,38.54,30.33
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,30.25,21.89
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,21.92,10.24
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,10.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,112.07,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,259.58,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,393.1,323.72
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,514.2,444.72
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,586.25,510.65
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,657.33,571.73
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,703.07,610.37
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,746.21,645.23
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,772.62,663.93
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,795.62,679.34
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,798.95,680.45
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,806.11,684.69
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,804.04,680.02
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,798.08,672.55
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,785.04,661.22
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,768.12,647.09
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,743.76,626.13
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,715.81,601.54
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,682.13,571.03
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,645.22,537.48
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,604.1,500.64
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,560.22,460.71
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,512.0,415.63
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,461.62,367.77
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,408.26,317.03
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,353.47,264.31
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,296.79,210.21
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,239.58,157.38
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,181.16,108.47
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,122.91,70.53
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,68.79,57.76
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,67.41,56.69
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,65.24,54.83
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,56.59,47.0
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,54.87,45.54
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,53.18,44.07
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,49.79,41.05
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,46.38,37.91
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,41.93,33.66
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,37.53,29.26
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,29.7,21.34
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.84,10.95
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,10.24,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
