Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.41,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.57,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,16.91,8.68
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,27.27,18.69
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,41.11,31.55
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,55.19,44.56
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,68.41,56.63
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,81.44,68.35
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,96.97,81.99
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,112.27,95.19
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,270.14,236.07
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,399.18,345.57
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,357.05,305.8
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,301.89,256.68
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,251.98,213.52
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,195.37,164.48
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,251.38,211.54
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,294.06,245.72
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,306.83,255.34
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,317.79,263.52
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,394.53,325.88
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,447.44,366.01
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,314.09,258.57
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,202.29,168.35
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,241.43,200.26
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,269.73,221.27
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,241.96,198.41
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,215.97,177.72
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,203.3,164.05
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,186.65,149.53
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,118.96,103.95
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,80.12,68.76
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,78.1,67.12
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,76.1,65.44
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,71.87,61.68
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,67.53,57.77
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,63.22,53.82
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,58.87,49.73
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,51.88,43.09
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,44.73,36.09
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,34.99,26.32
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,25.07,14.22
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,12.8,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,138.77,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,318.65,73.3
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,446.08,375.72
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,563.13,491.09
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,631.92,554.77
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,699.65,613.66
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,743.09,651.06
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,776.3,678.55
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,800.96,696.97
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,822.33,712.16
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,831.86,717.93
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,837.56,720.68
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,834.79,715.19
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,828.0,706.74
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,813.56,693.74
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,795.16,677.85
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,769.92,655.01
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,740.96,627.84
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,706.13,597.06
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,667.95,563.0
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,625.43,523.5
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,580.05,480.93
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,530.68,435.16
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,479.31,386.56
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,424.6,334.04
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,368.34,279.34
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,309.5,222.4
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,249.84,166.32
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,189.51,114.59
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,129.21,73.56
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,68.44,57.96
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,66.05,56.02
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,63.83,54.11
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,61.53,52.1
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,58.69,49.68
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,55.74,47.11
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,47.76,39.65
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,45.05,37.07
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,40.92,33.11
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,36.83,28.98
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,29.83,21.89
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,22.84,13.17
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,10.67,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,65.1,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,175.42,65.74
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,276.72,238.42
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,364.38,325.34
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,424.63,382.04
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,485.54,436.32
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,537.4,481.08
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,583.17,519.1
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,678.73,595.46
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,766.26,661.88
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,777.22,666.55
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,784.47,668.98
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,784.98,665.84
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,781.59,659.88
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,699.7,592.43
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,608.12,516.15
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,585.82,495.17
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,562.1,472.53
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,400.02,337.93
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,249.71,210.46
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,334.31,281.61
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,403.85,335.9
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,365.99,303.02
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,335.25,276.84
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,305.21,251.49
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,277.63,228.32
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,213.75,176.77
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,161.46,135.51
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,135.68,113.83
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,110.63,92.51
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,114.73,100.79
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,118.99,104.92
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,122.62,108.49
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,130.13,115.64
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,118.75,105.44
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,107.11,94.95
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,93.54,82.49
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,81.86,71.61
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,66.24,56.92
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,50.46,41.79
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,34.87,26.58
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,19.0,10.35
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.71,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.28,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,7.8,1.15
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,12.33,5.5
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,18.11,10.93
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,23.91,16.35
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,29.71,21.72
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,35.53,27.03
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,41.78,32.61
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,48.03,38.13
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,74.52,61.89
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,102.75,86.89
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,78.04,64.65
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,55.6,44.48
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,107.46,90.57
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,160.87,137.09
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,183.52,156.19
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,205.33,174.39
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,176.22,149.05
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,148.64,125.14
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,171.56,144.92
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,193.39,163.46
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,207.16,175.0
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,219.61,185.32
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,194.46,163.91
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,170.71,143.87
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,141.31,118.83
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,112.69,94.31
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,109.11,91.2
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,105.5,88.04
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,98.91,86.27
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,92.64,80.71
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,108.33,95.35
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,124.41,110.28
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,120.0,106.45
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,117.93,104.79
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,103.96,92.08
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,89.57,78.77
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,74.4,64.45
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,58.86,49.48
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,42.91,33.91
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,26.88,17.29
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,13.81,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,86.14,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,224.37,124.86
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,362.74,304.36
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,495.0,425.6
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,566.36,489.64
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,631.36,545.3
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,684.0,588.59
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,734.21,628.25
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,762.68,648.28
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,787.8,665.19
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,801.78,673.07
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,804.54,672.25
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,804.63,668.61
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,800.84,662.12
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,789.15,650.13
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,773.58,635.47
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,749.98,615.31
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,722.82,591.52
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,689.8,561.91
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,653.62,529.53
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,613.03,494.46
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,569.74,456.46
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,522.13,413.37
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,472.48,367.73
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,419.87,319.44
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,365.88,269.15
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,309.58,216.91
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,252.84,165.47
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,194.87,116.92
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,137.18,77.41
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,99.38,82.96
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,127.02,107.54
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,101.71,85.58
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,80.05,66.67
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,59.92,48.87
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,59.48,48.72
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,56.36,46.15
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,48.88,39.48
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,44.62,35.62
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,40.4,31.58
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,32.65,24.01
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,24.83,15.5
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,12.24,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,92.25,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,239.45,150.84
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,364.76,306.88
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,485.52,414.3
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,558.11,476.98
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,630.44,536.35
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,683.01,577.94
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,728.6,612.59
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,757.4,632.45
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,782.84,649.31
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,801.39,660.65
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,808.5,663.35
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,807.63,661.11
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,802.92,656.2
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,790.52,644.85
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,774.3,630.87
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,751.97,612.81
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,726.01,590.53
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,693.25,561.99
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,657.3,530.59
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,616.88,496.09
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,573.73,458.58
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,526.08,415.82
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,476.68,370.75
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,424.39,322.95
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,370.68,273.09
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,314.49,221.21
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,258.13,170.28
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,200.64,122.02
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,143.38,82.33
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,78.98,53.96
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,69.26,56.5
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,68.01,55.64
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,66.78,54.8
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,65.02,53.48
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,63.32,52.17
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,54.97,44.86
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,51.83,42.19
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,47.31,38.02
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,42.8,33.67
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,34.71,25.87
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,26.52,17.19
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,13.06,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,108.21,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,274.95,188.4
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,386.57,327.77
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,495.27,425.94
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,567.35,488.48
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,638.77,547.33
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,685.37,584.07
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,729.6,617.6
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,758.7,636.3
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,779.18,647.7
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,792.39,653.97
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,801.82,657.35
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,802.38,654.91
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,799.01,649.71
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,786.72,637.87
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,770.7,623.43
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,747.75,604.0
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,721.3,581.81
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,689.28,554.1
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,654.31,523.87
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,614.35,490.67
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,571.83,454.68
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,526.22,414.52
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,478.69,371.61
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,426.6,324.63
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,373.2,275.65
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,318.26,225.41
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,258.0,171.72
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,200.63,123.49
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,143.76,83.47
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,87.75,60.52
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,75.94,62.86
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,74.53,61.9
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,73.14,60.94
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,65.22,53.95
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,63.52,52.55
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,60.24,49.87
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,56.95,47.07
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,51.49,42.04
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,45.95,36.74
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,37.58,28.6
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,29.08,19.64
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,14.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,97.85,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,256.25,186.28
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,362.15,309.83
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,467.67,404.78
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,538.68,466.3
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,609.05,524.24
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,658.28,562.69
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,705.29,597.93
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,734.0,617.53
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,759.62,634.34
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,770.85,640.27
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,783.59,647.46
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,784.07,645.77
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,780.76,641.45
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,771.19,631.45
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,757.77,618.77
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,735.56,600.49
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,709.88,579.09
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,678.84,552.46
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,641.83,520.83
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,603.5,488.15
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,562.61,452.62
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,518.06,412.49
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,471.35,369.65
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,420.62,323.32
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,368.64,275.04
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,310.48,221.47
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,255.32,171.07
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,199.09,123.08
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,143.19,82.97
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,86.71,58.06
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,71.46,58.64
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,69.98,57.48
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,68.49,56.31
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,65.79,54.03
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,63.04,51.69
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,54.75,44.46
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,51.64,41.83
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,46.8,37.41
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,41.91,32.75
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,34.65,25.72
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,27.32,18.09
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,13.41,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,45.07,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,135.48,98.73
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,215.24,181.61
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,293.73,253.15
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,351.63,304.56
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,409.73,354.19
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,483.19,414.25
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,540.19,459.12
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,463.5,392.38
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,386.04,324.9
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,353.22,295.23
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,304.39,252.49
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,329.84,272.93
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,368.55,303.43
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,367.98,301.23
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,354.2,288.82
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,388.99,316.2
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,408.42,330.98
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,429.63,346.75
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,454.06,364.33
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,405.79,324.94
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,368.5,294.51
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,365.52,291.22
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,359.21,284.65
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,347.4,272.89
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,329.55,255.45
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,272.94,211.73
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,232.01,182.5
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,219.45,169.6
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,204.06,155.86
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,165.38,129.03
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,146.64,123.11
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,139.38,117.17
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,131.96,111.03
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,131.03,110.54
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,124.49,105.09
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,110.67,93.32
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,96.43,80.96
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,80.69,66.85
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,64.48,52.06
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,48.01,36.9
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,31.12,20.98
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,16.34,0.66
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,5.97,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,11.52,3.3
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,21.04,12.41
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,30.58,21.04
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,41.87,31.11
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,54.27,42.0
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,66.51,52.55
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,78.62,62.81
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,389.03,330.88
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,647.26,535.39
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,483.08,399.18
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,313.41,257.4
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,470.71,386.11
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,605.66,490.41
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,619.46,498.75
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,629.29,504.76
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,615.41,491.89
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,599.31,477.44
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,566.51,450.32
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,533.5,422.94
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,445.79,352.76
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,370.93,292.72
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,343.84,270.61
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,318.5,249.83
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,190.11,148.65
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,68.23,50.89
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,68.64,51.25
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,69.04,51.54
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,115.85,89.8
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,157.24,123.45
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,153.08,118.38
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,151.0,124.7
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,116.05,95.3
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,84.53,68.45
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,86.16,70.23
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,85.42,69.9
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,78.65,64.22
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,71.68,58.25
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,62.63,50.16
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,53.32,41.65
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,42.49,31.6
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,31.43,20.99
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,15.87,1.98
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,6.5,2.25,7.5,6.5,5.55,0.0
2016,2,22,7,30,0.0,13.0,2.4,8.0,13.0,10.69,2.78
2016,2,22,7,45,0.0,24.0,2.6,8.5,24.0,19.79,11.25
2016,2,22,8,0,0.0,35.0,2.8,9.0,35.0,28.91,19.43
2016,2,22,8,15,0.0,47.0,2.85,9.0,47.0,38.88,28.32
2016,2,22,8,30,0.0,59.0,2.9,9.0,59.0,48.94,37.19
2016,2,22,8,45,0.0,71.0,2.95,9.5,71.0,59.74,46.47
2016,2,22,9,0,0.0,83.0,3.0,10.0,83.0,70.45,55.53
2016,2,22,9,15,8.5,124.5,3.1,10.5,128.5,118.04,96.26
2016,2,22,9,30,17.0,166.0,3.2,11.0,174.0,166.1,136.49
2016,2,22,9,45,8.5,114.5,3.3,11.5,118.5,104.86,84.14
2016,2,22,10,0,0.0,63.0,3.4,12.0,63.0,52.24,39.0
2016,2,22,10,15,1.5,120.5,3.35,12.0,121.5,103.3,82.08
2016,2,22,10,30,3.0,178.0,3.3,12.0,180.0,156.79,126.38
2016,2,22,10,45,3.5,181.5,3.3,12.0,184.0,159.04,127.91
2016,2,22,11,0,4.0,185.0,3.3,12.0,188.0,161.37,129.62
2016,2,22,11,15,12.5,217.0,3.25,12.0,225.5,194.91,157.11
