Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,21.0,249.0,3.2,12.0,263.0,227.3,183.28
2016,2,22,11,45,11.0,209.0,3.2,12.5,216.5,183.56,147.0
2016,2,22,12,0,1.0,169.0,3.2,13.0,170.0,142.1,112.67
2016,2,22,12,15,0.5,108.0,3.15,13.0,108.5,90.28,69.96
2016,2,22,12,30,0.0,47.0,3.1,13.0,47.0,39.04,27.24
2016,2,22,12,45,2.0,117.0,3.05,13.5,118.5,98.25,76.5
2016,2,22,13,0,4.0,187.0,3.0,14.0,190.0,155.58,123.26
2016,2,22,13,15,2.0,153.0,2.95,14.0,154.5,126.81,99.73
2016,2,22,13,30,0.0,119.0,2.9,14.0,119.0,98.51,76.59
2016,2,22,13,45,0.0,134.0,2.85,14.0,134.0,110.21,86.36
2016,2,22,14,0,0.0,149.0,2.8,14.0,149.0,121.45,95.71
2016,2,22,14,15,0.0,141.5,2.75,13.5,141.5,115.13,90.81
2016,2,22,14,30,0.0,134.0,2.7,13.0,134.0,108.87,85.95
2016,2,22,14,45,0.0,96.5,2.65,13.0,96.5,79.91,61.95
2016,2,22,15,0,0.0,59.0,2.6,13.0,59.0,48.92,37.8
2016,2,22,15,15,0.0,38.0,2.6,12.5,38.0,31.44,22.46
2016,2,22,15,30,0.0,17.0,2.6,12.0,17.0,14.03,6.97
2016,2,22,15,45,0.0,15.0,2.6,12.0,15.0,12.37,5.51
2016,2,22,16,0,0.0,13.0,2.6,12.0,13.0,10.71,4.03
2016,2,22,16,15,0.0,11.5,2.6,11.5,11.5,9.46,2.94
2016,2,22,16,30,0.0,10.0,2.6,11.0,10.0,8.22,1.83
2016,2,22,16,45,0.0,8.0,2.65,10.5,8.0,6.57,0.33
2016,2,22,17,0,0.0,6.0,2.7,10.0,6.0,4.92,0.0
2016,2,22,17,15,0.0,4.0,2.75,9.5,4.0,3.28,0.0
2016,2,22,17,30,0.0,2.0,2.8,9.0,2.0,1.64,0.0
2016,2,22,17,45,0.0,1.0,2.85,9.0,1.0,0.82,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.5,2.95,5.0,5.5,4.51,0.0
2016,2,23,7,30,0.0,11.0,3.0,5.0,11.0,9.04,1.68
2016,2,23,7,45,0.0,20.5,3.15,5.0,20.5,16.88,8.98
2016,2,23,8,0,0.0,30.0,3.3,5.0,30.0,24.75,16.15
2016,2,23,8,15,0.0,41.0,3.3,5.0,41.0,33.88,24.39
2016,2,23,8,30,0.0,52.0,3.3,5.0,52.0,43.03,32.57
2016,2,23,8,45,0.0,63.0,3.35,5.0,63.0,52.2,40.65
2016,2,23,9,0,0.0,74.0,3.4,5.0,74.0,61.62,48.85
2016,2,23,9,15,12.5,124.0,3.35,5.0,130.0,120.65,100.68
2016,2,23,9,30,25.0,174.0,3.3,5.0,186.0,181.15,152.68
2016,2,23,9,45,12.5,130.5,3.25,5.5,136.5,123.41,102.11
2016,2,23,10,0,0.0,87.0,3.2,6.0,87.0,72.3,57.29
2016,2,23,10,15,0.0,66.5,3.05,6.0,66.5,55.19,42.41
2016,2,23,10,30,0.0,46.0,2.9,6.0,46.0,38.13,27.55
2016,2,23,10,45,57.0,171.5,2.8,6.5,207.5,199.63,166.55
2016,2,23,11,0,114.0,297.0,2.7,7.0,369.0,361.91,298.99
2016,2,23,11,15,57.0,217.0,2.55,7.0,253.0,235.56,194.0
2016,2,23,11,30,0.0,137.0,2.4,7.0,137.0,114.96,92.37
2016,2,23,11,45,0.0,130.0,2.3,7.0,130.0,108.75,87.24
2016,2,23,12,0,0.0,123.0,2.2,7.0,123.0,102.67,82.06
2016,2,23,12,15,0.0,121.0,2.1,7.0,121.0,100.86,80.5
2016,2,23,12,30,0.0,119.0,2.0,7.0,119.0,99.08,78.98
2016,2,23,12,45,0.0,123.0,1.9,7.5,123.0,102.25,81.5
2016,2,23,13,0,0.0,127.0,1.8,8.0,127.0,105.36,83.97
2016,2,23,13,15,0.0,124.0,1.8,8.0,124.0,102.73,81.81
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,100.13,79.69
2016,2,23,13,45,0.0,118.0,1.8,8.0,118.0,97.55,77.6
2016,2,23,14,0,0.0,115.0,1.8,8.0,115.0,94.97,75.53
2016,2,23,14,15,0.0,122.0,1.8,8.0,122.0,100.2,80.07
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,105.15,84.39
2016,2,23,14,45,0.0,98.5,1.8,8.0,98.5,81.48,64.47
2016,2,23,15,0,0.0,68.0,1.8,8.0,68.0,56.43,45.32
2016,2,23,15,15,0.0,54.5,1.8,7.5,54.5,45.15,35.39
2016,2,23,15,30,0.0,41.0,1.8,7.0,41.0,33.91,25.35
2016,2,23,15,45,0.0,36.5,1.8,7.0,36.5,30.16,22.01
2016,2,23,16,0,0.0,32.0,1.8,7.0,32.0,26.42,18.65
2016,2,23,16,15,237.5,68.0,1.8,7.0,141.5,48.21,38.69
2016,2,23,16,30,475.0,104.0,1.8,7.0,251.0,75.86,63.92
2016,2,23,16,45,411.0,92.5,1.85,7.0,203.5,68.18,56.85
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,60.35,49.47
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,48.59,38.29
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,36.75,26.69
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,18.92,6.49
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,5.5,16.5,5.75,12.5,17.0,21.38,0.0
2016,2,24,7,30,11.0,33.0,5.9,13.0,34.0,49.08,33.84
2016,2,24,7,45,25.0,53.5,6.1,13.5,57.5,84.73,66.3
2016,2,24,8,0,39.0,74.0,6.3,14.0,81.0,118.23,96.07
2016,2,24,8,15,50.5,95.5,6.55,14.5,108.0,150.46,124.19
2016,2,24,8,30,62.0,117.0,6.8,15.0,135.0,181.9,151.03
2016,2,24,8,45,70.0,137.5,7.1,16.0,161.5,208.35,172.69
2016,2,24,9,0,78.0,158.0,7.4,17.0,188.0,234.25,193.35
2016,2,24,9,15,39.0,150.0,7.45,17.0,165.0,184.15,150.06
2016,2,24,9,30,0.0,142.0,7.5,17.0,142.0,126.13,100.08
2016,2,24,9,45,0.0,97.5,7.55,17.5,97.5,81.92,62.95
2016,2,24,10,0,0.0,53.0,7.6,18.0,53.0,43.92,31.08
2016,2,24,10,15,0.0,88.0,7.5,18.0,88.0,73.16,55.27
2016,2,24,10,30,0.0,123.0,7.4,18.0,123.0,103.86,80.44
2016,2,24,10,45,7.0,173.0,7.3,18.5,177.5,153.79,121.1
2016,2,24,11,0,14.0,223.0,7.2,19.0,232.0,203.36,160.79
2016,2,24,11,15,125.0,272.0,7.0,19.0,356.0,348.64,278.76
2016,2,24,11,30,236.0,321.0,6.8,19.0,480.0,461.12,367.41
2016,2,24,11,45,136.0,305.5,6.65,19.0,397.5,367.04,291.25
2016,2,24,12,0,36.0,290.0,6.5,19.0,315.0,273.43,215.57
2016,2,24,12,15,75.0,315.5,6.4,19.0,368.0,311.78,246.01
2016,2,24,12,30,114.0,341.0,6.3,19.0,421.0,345.15,271.73
2016,2,24,12,45,57.0,198.0,6.25,19.5,238.0,192.28,150.18
2016,2,24,13,0,0.0,55.0,6.2,20.0,55.0,45.71,31.82
2016,2,24,13,15,0.0,37.0,6.35,20.0,37.0,30.71,19.59
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,15.75,7.31
2016,2,24,13,45,17.5,142.0,6.65,20.0,153.5,119.56,91.52
2016,2,24,14,0,35.0,265.0,6.8,20.0,288.0,207.59,161.51
2016,2,24,14,15,390.5,203.5,6.9,19.5,438.5,200.74,140.89
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,166.53,101.39
2016,2,24,14,45,777.5,122.5,7.1,19.0,566.0,105.9,66.87
2016,2,24,15,0,809.0,103.0,7.2,19.0,543.0,78.9,62.69
2016,2,24,15,15,447.5,155.5,7.15,18.5,396.0,102.98,83.77
2016,2,24,15,30,86.0,208.0,7.1,18.0,249.0,147.78,122.76
2016,2,24,15,45,421.0,143.5,7.05,17.5,315.0,97.94,80.15
2016,2,24,16,0,756.0,79.0,7.0,17.0,381.0,64.91,51.64
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.5,56.89,44.89
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,54.25,42.8
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,50.64,39.64
2016,2,24,17,0,552.0,59.0,6.0,14.0,180.0,47.1,36.37
2016,2,24,17,15,459.5,49.0,5.95,13.5,132.0,39.64,29.42
2016,2,24,17,30,367.0,39.0,5.9,13.0,84.0,32.1,22.07
2016,2,24,17,45,219.0,24.5,5.85,13.0,48.0,20.21,7.97
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,8.54,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,13.86,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,32.82,21.76
2016,2,25,7,45,11.5,53.5,5.4,3.5,56.0,63.95,50.52
2016,2,25,8,0,23.0,74.0,5.5,4.0,79.0,104.34,87.07
2016,2,25,8,15,33.5,94.5,5.7,4.5,103.5,134.08,113.92
2016,2,25,8,30,44.0,115.0,5.9,5.0,128.0,163.25,139.72
2016,2,25,8,45,402.0,98.5,6.1,5.5,250.5,486.35,426.15
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,774.57,662.43
2016,2,25,9,15,431.0,142.5,6.35,6.0,311.5,558.82,481.61
2016,2,25,9,30,102.0,203.0,6.4,6.0,250.0,295.46,251.99
2016,2,25,9,45,70.5,210.5,6.5,6.5,244.5,270.45,229.02
2016,2,25,10,0,39.0,218.0,6.6,7.0,239.0,246.44,206.65
2016,2,25,10,15,26.0,213.5,6.6,7.0,228.0,211.44,176.24
2016,2,25,10,30,13.0,209.0,6.6,7.0,217.0,193.81,160.54
2016,2,25,10,45,51.5,253.5,6.6,7.5,286.5,277.38,230.96
2016,2,25,11,0,90.0,298.0,6.6,8.0,356.0,345.17,286.72
2016,2,25,11,15,57.0,280.0,6.6,8.0,317.0,295.95,244.78
2016,2,25,11,30,24.0,262.0,6.6,8.0,278.0,240.91,198.17
2016,2,25,11,45,16.0,235.5,6.6,8.0,246.5,209.79,171.99
2016,2,25,12,0,8.0,209.0,6.6,8.0,215.0,180.31,147.16
2016,2,25,12,15,193.0,260.0,6.55,8.0,396.0,338.17,279.65
2016,2,25,12,30,378.0,311.0,6.5,8.0,577.0,468.75,384.41
2016,2,25,12,45,193.0,260.5,6.5,8.0,396.5,311.51,255.0
2016,2,25,13,0,8.0,210.0,6.5,8.0,216.0,175.83,143.07
2016,2,25,13,15,213.5,247.0,6.45,8.0,393.0,279.0,225.62
2016,2,25,13,30,419.0,284.0,6.4,8.0,570.0,355.87,281.56
2016,2,25,13,45,344.0,293.0,6.35,8.0,523.5,311.08,243.81
2016,2,25,14,0,269.0,302.0,6.3,8.0,477.0,273.28,213.42
2016,2,25,14,15,462.5,232.0,6.2,8.0,518.0,232.07,169.78
2016,2,25,14,30,656.0,162.0,6.1,8.0,559.0,172.78,114.27
2016,2,25,14,45,769.0,126.5,6.05,8.0,566.5,109.88,72.33
2016,2,25,15,0,882.0,91.0,6.0,8.0,574.0,71.42,58.71
2016,2,25,15,15,863.5,88.0,5.8,7.5,532.5,69.92,57.65
2016,2,25,15,30,845.0,85.0,5.6,7.0,491.0,68.43,56.57
2016,2,25,15,45,423.0,110.0,5.45,7.0,313.0,76.21,63.8
2016,2,25,16,0,1.0,135.0,5.3,7.0,135.0,105.46,90.44
2016,2,25,16,15,0.5,118.0,5.1,6.5,118.0,92.71,79.23
2016,2,25,16,30,0.0,101.0,4.9,6.0,101.0,79.82,67.76
2016,2,25,16,45,312.0,78.0,4.7,5.5,147.5,57.08,47.02
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,44.19,35.09
2016,2,25,17,15,536.5,46.0,4.35,4.5,143.5,37.39,28.55
2016,2,25,17,30,449.0,37.0,4.2,4.0,93.0,30.52,21.66
2016,2,25,17,45,224.5,26.0,4.05,4.0,54.0,21.48,10.17
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,12.8,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,15.5,18.5,3.05,0.0,20.0,31.14,5.46
2016,2,26,7,30,31.0,37.0,3.3,0.0,40.0,69.81,54.78
2016,2,26,7,45,51.0,58.5,3.6,0.5,67.5,111.89,94.59
2016,2,26,8,0,71.0,80.0,3.9,1.0,95.0,166.54,144.36
2016,2,26,8,15,86.0,100.5,4.0,1.0,123.5,200.84,175.69
2016,2,26,8,30,101.0,121.0,4.1,1.0,152.0,234.61,205.81
2016,2,26,8,45,107.5,142.5,4.2,1.5,180.5,262.04,229.05
2016,2,26,9,0,114.0,164.0,4.3,2.0,209.0,288.49,250.9
2016,2,26,9,15,491.5,123.0,4.25,2.0,349.0,587.95,510.94
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,857.31,722.64
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,869.49,726.74
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,869.57,723.57
2016,2,26,10,15,663.5,161.5,4.2,3.5,530.5,745.1,624.17
2016,2,26,10,30,411.0,239.0,4.2,4.0,484.0,584.8,490.79
2016,2,26,10,45,454.5,236.5,4.2,4.5,520.0,615.41,514.11
2016,2,26,11,0,498.0,234.0,4.2,5.0,556.0,627.42,521.74
2016,2,26,11,15,268.5,260.0,4.2,5.0,434.5,453.03,377.75
2016,2,26,11,30,39.0,286.0,4.2,5.0,313.0,283.0,234.07
2016,2,26,11,45,511.5,188.0,4.2,5.0,546.5,524.83,438.57
2016,2,26,12,0,984.0,90.0,4.2,5.0,780.0,700.41,577.5
2016,2,26,12,15,985.0,90.0,4.2,5.0,785.0,657.78,539.58
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,612.41,499.93
2016,2,26,12,45,717.5,187.0,4.25,5.5,695.0,514.8,417.59
2016,2,26,13,0,449.0,284.0,4.3,6.0,600.0,429.47,346.73
2016,2,26,13,15,707.5,189.0,4.3,6.0,678.0,427.35,338.26
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,402.45,306.5
2016,2,26,13,45,956.5,94.5,4.3,6.0,735.0,344.89,252.06
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,286.95,197.9
2016,2,26,14,15,678.5,170.0,4.25,6.0,604.5,227.26,156.6
2016,2,26,14,30,410.0,245.0,4.2,6.0,495.0,207.55,154.06
2016,2,26,14,45,653.5,167.5,4.2,6.0,540.0,134.01,94.98
2016,2,26,15,0,897.0,90.0,4.2,6.0,585.0,70.84,58.6
2016,2,26,15,15,878.5,87.5,4.05,5.5,543.0,69.68,57.86
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,68.53,57.09
2016,2,26,15,45,831.0,82.5,3.8,5.0,453.5,67.26,56.1
2016,2,26,16,0,802.0,80.0,3.7,5.0,406.0,66.03,55.14
2016,2,26,16,15,765.5,75.5,3.35,4.5,355.0,63.16,52.76
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,55.29,45.69
2016,2,26,16,45,673.5,64.5,2.65,3.5,251.5,50.91,41.72
2016,2,26,17,0,618.0,58.0,2.3,3.0,199.0,46.5,37.56
2016,2,26,17,15,531.0,49.0,2.15,2.0,148.0,39.8,31.14
2016,2,26,17,30,444.0,40.0,2.0,1.0,97.0,33.05,24.34
2016,2,26,17,45,291.0,26.5,1.85,0.5,57.0,21.98,11.46
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,11.1,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,178.15,83.66
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,344.46,290.01
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,440.36,380.23
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,538.44,466.45
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,607.1,523.78
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,674.66,577.59
2016,2,27,8,45,686.0,86.5,2.7,2.0,328.5,722.65,613.34
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,768.12,645.97
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,797.29,665.46
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,823.13,682.17
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,832.93,687.27
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,844.8,694.09
2016,2,27,10,15,855.5,109.5,3.35,5.0,599.5,843.94,692.06
2016,2,27,10,30,870.0,112.0,3.4,5.0,636.0,839.12,687.34
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.0,827.53,676.8
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,812.0,663.52
2016,2,27,11,15,902.5,115.5,3.6,6.0,717.5,788.31,644.75
2016,2,27,11,30,909.0,117.0,3.6,6.0,739.0,761.04,621.99
2016,2,27,11,45,914.5,116.0,3.65,6.5,752.5,727.21,593.11
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,686.71,558.8
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,646.42,524.51
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,603.54,487.41
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,557.12,445.96
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,507.81,401.13
2016,2,27,13,15,939.0,102.5,3.55,8.0,759.0,454.9,352.98
2016,2,27,13,30,935.0,102.0,3.5,8.0,747.0,400.65,302.7
2016,2,27,13,45,929.5,100.0,3.45,8.5,726.5,343.76,249.21
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,286.2,195.71
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,227.89,144.61
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,169.79,99.98
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,110.84,67.99
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,69.17,56.42
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,68.0,55.66
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,66.82,54.88
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,64.11,52.6
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,61.33,50.24
2016,2,27,16,15,773.0,69.5,2.1,7.0,354.5,58.32,47.84
2016,2,27,16,30,738.0,65.0,1.8,6.0,304.0,55.27,45.33
2016,2,27,16,45,690.5,58.5,1.5,5.5,252.5,50.4,40.95
2016,2,27,17,0,643.0,52.0,1.2,5.0,201.0,45.45,36.35
2016,2,27,17,15,559.0,44.5,1.2,4.5,150.0,36.1,27.5
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,30.45,21.8
2016,2,27,17,45,324.5,25.0,1.2,3.5,58.5,20.64,10.76
2016,2,27,18,0,174.0,13.0,1.2,3.0,18.0,11.1,0.0
2016,2,27,18,15,87.0,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.5,41.5,211.94,121.12
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,405.68,338.07
2016,2,28,7,45,500.5,45.0,1.55,3.0,132.5,496.28,419.9
2016,2,28,8,0,590.0,55.0,1.7,4.0,182.0,589.29,497.7
2016,2,28,8,15,648.0,62.0,1.65,4.5,234.5,653.36,548.22
2016,2,28,8,30,706.0,69.0,1.6,5.0,287.0,716.47,595.12
2016,2,28,8,45,743.0,74.0,1.6,6.0,338.5,751.49,617.97
2016,2,28,9,0,780.0,79.0,1.6,7.0,390.0,790.67,643.02
2016,2,28,9,15,807.0,83.0,1.75,7.5,438.0,816.92,660.53
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,839.67,675.32
2016,2,28,9,45,852.5,90.5,2.1,9.0,528.5,850.85,680.9
2016,2,28,10,0,871.0,94.0,2.3,10.0,571.0,858.17,683.72
2016,2,28,10,15,885.0,96.5,2.4,10.5,607.5,856.62,680.6
2016,2,28,10,30,899.0,99.0,2.5,11.0,644.0,851.08,674.83
2016,2,28,10,45,905.0,102.5,2.7,12.0,672.5,836.32,662.13
2016,2,28,11,0,911.0,106.0,2.9,13.0,701.0,817.79,646.81
2016,2,28,11,15,917.5,107.0,2.95,13.0,723.0,787.37,624.37
2016,2,28,11,30,924.0,108.0,3.0,13.0,745.0,760.12,603.22
2016,2,28,11,45,922.0,111.5,3.15,13.5,757.0,726.15,575.52
2016,2,28,12,0,920.0,115.0,3.3,14.0,769.0,689.33,545.21
2016,2,28,12,15,921.5,115.5,3.4,14.0,774.5,649.26,512.65
2016,2,28,12,30,923.0,116.0,3.5,14.0,780.0,606.57,477.22
2016,2,28,12,45,945.0,105.0,3.6,14.5,782.0,561.95,438.49
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,513.42,395.46
2016,2,28,13,15,964.0,93.5,3.7,15.0,772.0,459.83,347.93
2016,2,28,13,30,961.0,93.0,3.7,15.0,760.0,404.75,298.1
2016,2,28,13,45,945.0,96.0,3.75,15.0,737.5,347.37,246.15
2016,2,28,14,0,929.0,99.0,3.8,15.0,715.0,290.21,194.77
2016,2,28,14,15,919.5,97.5,3.75,14.5,686.5,231.52,144.49
2016,2,28,14,30,910.0,96.0,3.7,14.0,658.0,173.04,100.27
2016,2,28,14,45,889.5,96.5,3.7,14.0,621.0,107.59,63.14
2016,2,28,15,0,869.0,97.0,3.7,14.0,584.0,75.01,60.41
2016,2,28,15,15,850.0,94.0,3.5,13.5,542.0,73.66,59.53
2016,2,28,15,30,831.0,91.0,3.3,13.0,500.0,72.32,58.64
2016,2,28,15,45,804.0,87.5,3.15,13.0,453.0,70.49,57.2
2016,2,28,16,0,777.0,84.0,3.0,13.0,406.0,68.66,55.75
2016,2,28,16,15,740.5,79.0,2.8,12.5,355.0,60.05,48.33
2016,2,28,16,30,704.0,74.0,2.6,12.0,304.0,57.14,45.92
2016,2,28,16,45,656.0,66.5,2.45,11.5,252.5,52.16,41.54
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,47.06,36.9
2016,2,28,17,15,524.0,49.5,2.3,10.5,150.5,39.99,30.3
2016,2,28,17,30,440.0,40.0,2.3,10.0,100.0,32.83,23.35
2016,2,28,17,45,301.5,27.0,2.35,9.5,59.5,22.28,12.09
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,11.95,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,171.06,116.52
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,321.04,268.65
2016,2,29,7,45,397.5,52.5,4.1,8.5,126.0,426.82,363.26
2016,2,29,8,0,506.0,63.0,4.2,9.0,175.0,534.92,455.06
2016,2,29,8,15,567.5,71.5,4.25,9.5,226.5,603.18,510.79
2016,2,29,8,30,629.0,80.0,4.3,10.0,278.0,670.62,563.47
2016,2,29,8,45,689.5,82.0,4.4,11.0,332.0,727.55,605.07
2016,2,29,9,0,750.0,84.0,4.5,12.0,386.0,782.17,643.49
2016,2,29,9,15,778.5,88.5,4.5,12.5,434.0,804.62,657.18
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,829.37,672.53
2016,2,29,9,45,832.0,95.0,4.5,13.5,526.5,844.52,680.54
2016,2,29,10,0,857.0,97.0,4.5,14.0,571.0,855.75,685.73
2016,2,29,10,15,870.5,99.5,4.5,14.5,607.0,853.91,681.44
2016,2,29,10,30,884.0,102.0,4.5,15.0,643.0,848.14,674.55
2016,2,29,10,45,894.5,103.5,4.5,15.5,672.0,834.91,662.44
2016,2,29,11,0,905.0,105.0,4.5,16.0,701.0,811.13,642.86
2016,2,29,11,15,911.5,106.0,4.5,16.0,722.5,787.48,624.83
2016,2,29,11,30,918.0,107.0,4.5,16.0,744.0,760.36,603.53
2016,2,29,11,45,924.0,106.5,4.5,16.0,758.0,728.08,577.37
2016,2,29,12,0,930.0,106.0,4.5,16.0,772.0,692.59,548.34
2016,2,29,12,15,931.5,106.5,4.45,16.0,777.0,652.23,514.81
2016,2,29,12,30,933.0,107.0,4.4,16.0,782.0,609.22,478.54
2016,2,29,12,45,940.0,102.5,4.35,16.5,780.5,562.27,437.59
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,512.69,393.65
2016,2,29,13,15,944.5,97.5,4.15,17.0,767.5,460.08,346.9
2016,2,29,13,30,942.0,97.0,4.0,17.0,756.0,405.98,298.07
2016,2,29,13,45,939.5,94.5,3.9,17.0,736.5,349.11,246.44
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,291.26,194.21
2016,2,29,14,15,929.0,90.5,3.65,16.5,689.0,232.4,143.73
2016,2,29,14,30,921.0,89.0,3.5,16.0,661.0,173.6,98.87
2016,2,29,14,45,914.0,85.5,3.35,16.0,627.0,113.8,65.32
2016,2,29,15,0,907.0,82.0,3.2,16.0,593.0,74.1,59.09
2016,2,29,15,15,890.5,79.5,2.9,15.5,552.0,72.23,57.77
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,62.59,49.61
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,60.17,47.64
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,57.66,45.59
2016,2,29,16,15,806.0,65.0,1.85,14.0,368.0,54.92,43.48
2016,2,29,16,30,774.0,61.0,1.6,13.0,317.0,52.15,41.28
2016,2,29,16,45,729.5,55.5,1.4,12.5,265.0,48.0,37.67
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,43.79,33.88
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,38.01,28.55
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,32.24,22.97
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,22.44,12.87
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,12.54,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.0,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,120.0,11.0,1.3,4.0,13.0,95.72,0.0
2016,3,1,7,15,273.0,24.0,1.45,4.5,51.5,281.86,206.01
2016,3,1,7,30,426.0,37.0,1.6,5.0,90.0,424.34,353.82
2016,3,1,7,45,503.0,47.0,1.8,6.0,138.5,506.4,426.29
2016,3,1,8,0,580.0,57.0,2.0,7.0,187.0,590.22,495.66
2016,3,1,8,15,634.5,63.5,1.9,7.5,238.5,651.1,542.67
2016,3,1,8,30,689.0,70.0,1.8,8.0,290.0,710.95,586.19
2016,3,1,8,45,715.5,77.5,1.7,9.0,338.5,746.42,608.2
2016,3,1,9,0,742.0,85.0,1.6,10.0,387.0,779.2,627.24
2016,3,1,9,15,768.5,89.0,1.65,11.0,433.5,799.34,637.96
2016,3,1,9,30,795.0,93.0,1.7,12.0,480.0,821.85,650.27
2016,3,1,9,45,804.0,100.0,1.75,13.0,520.0,829.11,651.57
2016,3,1,10,0,813.0,107.0,1.8,14.0,560.0,832.67,650.5
2016,3,1,10,15,827.5,109.5,2.05,14.5,595.5,832.14,649.83
2016,3,1,10,30,842.0,112.0,2.3,15.0,631.0,827.75,646.37
2016,3,1,10,45,843.0,118.0,2.55,16.0,658.0,812.44,633.9
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,793.64,618.98
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,771.4,603.57
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,745.71,584.35
2016,3,1,11,45,854.5,131.5,3.55,17.5,738.5,712.46,557.89
2016,3,1,12,0,851.0,136.0,3.8,18.0,750.0,676.57,528.95
2016,3,1,12,15,852.5,136.5,3.9,18.0,754.5,637.63,497.7
2016,3,1,12,30,854.0,137.0,4.0,18.0,759.0,596.21,463.81
2016,3,1,12,45,858.0,134.0,4.15,18.0,756.5,550.76,426.08
2016,3,1,13,0,862.0,131.0,4.3,18.0,754.0,503.11,385.58
2016,3,1,13,15,857.5,130.5,4.35,18.0,742.0,452.06,341.17
2016,3,1,13,30,853.0,130.0,4.4,18.0,730.0,399.96,294.9
2016,3,1,13,45,843.5,129.5,4.45,18.0,709.0,345.57,246.28
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,291.16,197.8
2016,3,1,14,15,822.5,127.0,4.45,18.0,660.0,235.5,150.2
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,180.58,108.16
2016,3,1,14,45,791.5,123.5,4.4,18.0,596.5,126.53,77.61
2016,3,1,15,0,772.0,122.0,4.4,18.0,561.0,82.43,65.77
2016,3,1,15,15,386.0,96.5,4.3,17.5,316.0,61.41,47.92
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,58.91,46.0
2016,3,1,15,45,11.0,115.0,4.1,17.0,120.0,92.99,75.82
2016,3,1,16,0,22.0,159.0,4.0,17.0,169.0,122.3,101.43
2016,3,1,16,15,16.5,140.5,3.95,16.5,147.5,108.6,89.96
2016,3,1,16,30,11.0,122.0,3.9,16.0,126.0,94.76,78.23
2016,3,1,16,45,5.5,101.0,3.85,15.5,103.0,79.12,64.68
2016,3,1,17,0,0.0,80.0,3.8,15.0,80.0,63.31,50.71
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,48.06,36.97
2016,3,1,17,30,0.0,40.0,4.0,14.0,40.0,32.6,22.87
2016,3,1,17,45,0.0,23.0,4.1,14.0,23.0,19.0,9.94
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,4.92,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.56,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,102.92,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,58.0,296.22,227.8
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,439.28,374.68
2016,3,2,7,45,525.0,51.5,4.5,3.5,150.5,531.58,458.77
2016,3,2,8,0,614.0,61.0,4.8,4.0,202.0,625.53,540.06
2016,3,2,8,15,668.5,68.0,4.85,4.0,255.5,687.97,592.36
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,749.13,641.44
2016,3,2,8,45,439.0,126.0,5.0,4.5,274.5,562.55,486.57
2016,3,2,9,0,155.0,177.0,5.1,5.0,240.0,339.78,292.41
2016,3,2,9,15,505.5,133.5,5.05,5.0,375.5,622.79,535.17
2016,3,2,9,30,856.0,90.0,5.0,5.0,511.0,873.96,731.22
2016,3,2,9,45,878.0,91.5,4.95,5.5,555.0,885.65,734.96
2016,3,2,10,0,900.0,93.0,4.9,6.0,599.0,893.35,737.21
2016,3,2,10,15,693.5,160.0,4.8,6.0,564.5,782.47,649.99
2016,3,2,10,30,487.0,227.0,4.7,6.0,530.0,657.78,547.04
2016,3,2,10,45,719.0,162.5,4.6,6.5,632.0,766.93,634.1
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,844.76,690.47
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,819.9,669.67
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,791.4,646.82
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,757.23,618.21
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,719.74,586.61
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,676.99,550.56
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,631.56,511.57
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,582.08,467.74
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,530.25,420.89
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,475.44,370.99
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,419.19,318.77
2016,3,2,13,45,969.0,92.5,4.2,8.0,762.0,360.53,263.89
2016,3,2,14,0,964.0,91.0,4.2,8.0,741.0,301.1,208.43
2016,3,2,14,15,956.0,89.5,4.1,7.5,712.5,240.59,154.45
2016,3,2,14,30,948.0,88.0,4.0,7.0,684.0,180.11,106.11
2016,3,2,14,45,933.5,87.0,3.95,7.0,647.5,119.83,70.48
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,76.85,63.64
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,75.02,62.32
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,65.44,53.96
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,64.07,52.9
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,62.73,51.84
2016,3,2,16,15,797.0,72.0,3.3,5.5,378.0,60.16,49.74
2016,3,2,16,30,763.0,68.0,3.0,5.0,326.0,57.57,47.58
2016,3,2,16,45,714.5,62.0,2.75,4.5,272.5,53.18,43.67
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,48.73,39.56
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,39.18,30.56
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,33.61,25.01
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,24.3,15.36
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,14.91,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,7.68,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,15.36,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,239.5,190.43
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,417.1,357.49
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,506.09,437.44
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,596.75,515.33
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,658.78,565.42
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,719.6,612.38
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,753.22,635.34
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,783.96,655.45
2016,3,3,9,15,606.5,132.0,2.65,3.0,404.5,719.04,603.0
2016,3,3,9,30,489.0,167.0,2.6,3.0,410.0,643.32,540.9
2016,3,3,9,45,413.0,202.5,2.55,3.5,419.5,608.57,509.19
2016,3,3,10,0,337.0,238.0,2.5,4.0,429.0,555.24,463.08
2016,3,3,10,15,227.0,266.0,2.4,4.0,398.0,465.32,387.92
2016,3,3,10,30,117.0,294.0,2.3,4.0,367.0,394.38,327.11
2016,3,3,10,45,284.5,279.5,2.2,4.5,468.5,518.62,428.59
2016,3,3,11,0,452.0,265.0,2.1,5.0,570.0,632.51,516.2
2016,3,3,11,15,418.5,286.0,1.95,5.0,575.0,606.17,492.16
2016,3,3,11,30,385.0,307.0,1.8,5.0,580.0,569.9,462.0
2016,3,3,11,45,343.0,324.5,1.7,5.0,571.0,535.88,433.69
2016,3,3,12,0,301.0,342.0,1.6,5.0,562.0,502.86,406.18
2016,3,3,12,15,186.5,343.0,1.55,5.0,479.5,408.52,330.82
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,326.99,265.23
2016,3,3,12,45,64.5,337.0,1.45,5.0,384.5,308.96,250.8
2016,3,3,13,0,57.0,330.0,1.4,5.0,372.0,291.81,236.76
2016,3,3,13,15,69.0,332.0,1.25,5.0,382.0,290.01,234.64
2016,3,3,13,30,81.0,334.0,1.1,5.0,392.0,286.44,230.81
2016,3,3,13,45,60.5,310.5,1.0,5.0,353.0,254.35,204.98
2016,3,3,14,0,40.0,287.0,0.9,5.0,314.0,225.35,182.04
2016,3,3,14,15,23.5,243.0,0.9,5.0,258.5,194.32,157.61
2016,3,3,14,30,7.0,199.0,0.9,5.0,203.0,157.96,128.69
2016,3,3,14,45,10.0,201.0,0.9,5.0,206.5,157.24,128.5
2016,3,3,15,0,13.0,203.0,0.9,5.0,210.0,156.17,134.05
2016,3,3,15,15,6.5,169.5,0.95,4.5,173.0,132.82,114.1
2016,3,3,15,30,0.0,136.0,1.0,4.0,136.0,108.67,93.2
2016,3,3,15,45,0.0,97.5,1.1,4.0,97.5,79.99,67.69
2016,3,3,16,0,0.0,59.0,1.2,4.0,59.0,48.87,39.52
2016,3,3,16,15,0.0,52.0,1.3,3.5,52.0,43.03,34.36
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,37.19,29.1
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,30.54,22.98
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,23.91,16.78
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,17.7,10.89
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,11.51,4.96
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,6.98,0.47
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.46,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.28,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
