Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,896.61,705.13
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,915.01,716.33
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,919.75,717.37
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,927.07,720.33
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,922.54,716.33
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,914.12,709.8
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,899.3,697.48
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,880.65,682.62
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,853.51,662.55
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,815.67,634.87
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,780.8,608.8
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,743.13,579.4
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,701.38,546.07
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,657.33,510.38
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,609.42,470.09
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,558.19,426.72
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,480.46,364.47
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,418.55,315.63
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,386.76,284.17
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,341.37,238.86
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,285.52,190.53
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,230.48,145.24
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,171.31,116.79
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,189.98,147.66
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,125.47,101.62
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,92.63,74.19
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,90.44,72.56
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,88.12,70.81
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,85.52,68.95
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,82.85,66.99
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,76.2,61.39
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,69.23,55.4
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,62.49,49.57
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,52.84,40.95
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,42.25,31.21
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,31.48,20.96
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,15.89,2.32
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.69,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.06,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,83.36,60.83
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,141.11,113.94
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,198.18,163.93
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,254.94,212.4
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,310.17,258.46
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,385.64,318.94
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,384.93,316.28
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,401.22,326.8
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,344.78,278.25
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,267.45,213.34
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,285.07,226.69
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,302.16,239.25
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,311.41,245.55
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,320.33,251.62
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,330.5,258.84
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,340.17,265.67
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,501.66,390.85
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,650.95,500.35
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,607.95,466.09
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,555.76,426.41
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,593.55,455.71
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,619.9,475.49
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,604.58,463.35
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,585.4,448.12
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,511.73,390.73
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,450.08,342.75
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,450.78,341.23
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,434.56,324.5
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,379.63,281.22
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,339.94,250.75
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,298.13,218.43
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,261.81,191.7
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,220.64,156.16
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,154.99,110.36
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,122.96,98.96
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,104.79,84.12
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,107.82,86.97
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,109.88,88.99
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,95.61,77.23
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,81.27,65.28
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,80.12,64.48
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,79.93,64.43
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,69.82,55.86
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,59.37,46.7
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,45.92,34.52
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,32.05,21.67
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,16.69,3.86
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.68,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.38,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,185.07,147.83
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,340.1,287.08
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,429.9,366.03
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,523.21,443.84
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,593.23,499.63
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,670.37,558.75
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,723.61,596.6
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,774.86,631.75
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,811.6,655.09
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,845.47,675.87
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,717.71,575.44
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,576.18,461.53
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,494.13,395.24
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,413.68,329.29
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,423.45,335.2
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,432.4,340.02
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,410.62,321.44
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,389.77,303.87
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,390.52,303.74
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,390.78,303.15
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,481.65,372.69
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,558.66,429.14
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,486.31,373.37
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,426.45,327.6
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,401.71,308.67
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,379.39,291.3
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,349.46,268.39
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,321.7,247.2
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,314.68,241.1
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,305.35,232.86
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,264.81,202.93
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,229.2,177.19
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,191.84,149.17
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,167.2,130.97
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,121.19,99.03
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,72.34,57.63
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,88.59,71.98
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,103.63,85.21
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,82.17,66.95
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,59.71,47.57
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,50.94,39.96
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,42.19,32.25
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,33.45,24.49
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,24.74,16.62
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,17.29,9.76
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,9.86,2.89
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,4.92,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.28,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,5.74,0.0
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,9.04,2.19
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,12.34,5.12
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,15.64,8.0
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,18.96,10.83
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,38.04,27.25
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,57.22,43.53
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,68.52,52.83
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,80.33,62.46
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,82.37,63.95
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,84.47,65.51
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,150.7,120.03
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,218.14,174.0
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,188.69,149.65
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,160.83,126.84
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,160.95,126.82
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,161.1,126.79
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,206.58,163.11
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,251.02,197.89
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,230.35,180.88
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,210.43,164.74
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,237.57,186.19
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,263.44,206.35
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,245.98,192.68
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,229.1,179.56
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,215.58,169.03
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,202.42,158.75
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,171.53,134.33
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,141.38,110.37
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,120.81,94.1
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,100.55,77.94
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,89.79,69.25
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,79.07,60.55
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,65.27,51.61
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,51.46,39.7
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,58.11,45.68
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,64.76,51.68
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,51.8,40.51
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,38.88,29.23
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,33.46,24.48
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,28.06,19.68
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,22.67,14.87
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,17.29,9.98
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,12.33,5.38
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.39,0.78
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.69,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,66.15,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,181.38,61.23
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,323.9,262.2
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,458.89,381.08
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,548.34,456.54
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,640.4,530.23
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,453.27,380.11
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,202.06,166.74
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,554.02,461.31
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,863.78,692.73
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,900.93,713.28
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,935.0,733.25
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,943.24,736.96
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,958.45,745.93
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,967.27,749.07
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,972.13,749.74
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,965.13,743.37
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,954.18,734.52
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,936.63,721.27
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,915.22,705.5
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,887.49,685.03
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,856.21,662.23
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,819.46,634.63
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,779.65,603.59
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,734.9,568.78
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,687.6,531.39
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,636.55,490.23
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,583.7,446.6
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,528.37,399.64
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,471.72,350.45
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,412.77,298.52
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,353.34,245.47
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,292.65,192.18
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,232.16,141.37
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,171.43,96.78
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,111.71,66.95
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,82.0,65.22
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,71.34,56.38
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,69.79,55.22
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,68.16,53.99
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,66.01,52.41
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,63.79,50.76
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,60.6,48.21
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,57.34,45.54
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,48.27,37.65
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,43.85,33.72
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,36.73,27.09
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,29.51,20.08
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,14.43,4.56
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,82.78,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,220.11,109.54
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,357.65,296.52
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,490.08,413.32
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,580.47,490.41
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,672.94,565.47
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,737.29,614.32
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,800.83,660.54
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,847.51,692.06
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,885.88,716.6
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,915.42,734.2
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,941.61,749.19
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,958.91,758.39
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,972.45,765.01
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,976.65,764.16
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,976.88,760.81
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,959.04,744.69
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,948.17,733.84
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,929.52,717.75
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,907.22,699.41
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,880.05,679.18
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,849.47,656.71
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,813.17,629.11
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,773.9,597.65
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,730.27,563.68
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,684.24,527.3
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,634.78,487.02
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,583.26,444.24
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,528.43,398.47
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,472.43,350.56
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,414.6,300.1
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,356.11,248.33
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,296.15,195.78
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,236.48,145.75
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,176.85,102.0
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,108.61,64.39
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,77.72,61.83
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,76.89,61.34
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,75.23,60.11
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,73.5,58.81
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,71.57,57.45
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,69.6,56.04
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,60.34,48.08
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,56.84,45.1
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,52.29,41.18
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,47.68,37.02
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,39.89,29.82
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,31.96,22.21
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,20.11,9.11
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,8.54,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,76.31,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,206.95,123.34
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,343.8,287.16
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,475.95,402.7
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,565.91,477.21
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,657.84,548.87
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,725.7,598.11
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,792.95,644.45
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,839.02,675.41
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,876.76,699.73
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,909.16,718.97
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,938.3,735.65
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,954.62,743.72
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,967.23,749.39
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,970.53,748.78
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,969.91,745.75
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,951.8,731.85
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,940.65,723.1
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,920.72,707.43
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,897.26,689.53
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,869.62,669.76
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,838.68,647.74
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,801.22,620.09
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,761.15,588.71
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,717.84,555.6
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,672.29,520.04
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,622.59,479.52
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,571.71,437.19
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,517.84,392.28
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,462.47,344.98
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,405.88,295.96
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,350.45,247.29
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,293.2,197.61
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,236.75,150.47
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,180.94,109.99
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,120.08,76.13
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,95.58,76.93
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,99.82,80.81
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,109.13,89.04
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,116.77,95.88
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,96.25,78.63
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,73.85,59.53
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,77.94,63.45
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,79.28,64.9
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,70.21,57.15
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,60.83,48.87
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,48.47,37.54
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,35.76,25.64
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,21.96,11.0
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,7.68,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,5.97,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,11.53,2.0
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,27.37,17.22
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,45.71,33.4
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,67.62,52.48
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,88.58,70.46
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,113.53,91.76
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,138.36,112.54
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,173.93,142.13
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,227.6,185.98
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,321.22,262.63
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,434.22,351.69
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,497.57,401.26
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,579.78,464.28
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,473.27,377.78
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,369.39,292.8
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,477.67,377.7
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,562.66,442.29
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,492.55,385.48
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,411.58,320.78
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,449.7,350.3
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,494.55,384.1
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,407.76,316.09
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,336.77,260.11
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,343.51,265.23
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,348.98,269.15
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,322.82,248.85
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,298.18,229.79
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,327.06,251.59
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,350.08,268.1
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,334.59,254.93
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,321.56,243.26
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,272.1,206.9
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,222.75,171.36
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,216.67,166.45
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,208.12,160.51
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,141.06,114.32
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,69.01,53.83
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,113.46,92.02
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,152.64,125.46
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,134.18,110.35
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,119.95,98.77
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,105.4,86.56
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,90.72,74.05
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,74.93,60.48
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,58.99,46.47
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,43.94,32.92
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,28.72,19.09
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,16.51,6.95
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,4.27,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.56,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,4.92,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,11.51,3.79
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,18.12,9.53
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,25.98,16.32
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,33.87,23.07
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,42.6,30.44
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,51.36,37.73
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,89.93,69.84
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,131.09,103.6
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,166.71,132.53
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,202.0,160.72
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,195.12,154.17
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,188.94,148.32
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,169.08,131.7
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,150.41,116.16
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,185.63,144.11
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,220.36,171.33
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,226.78,175.75
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,233.01,180.04
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,237.74,183.45
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,242.26,186.71
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,242.92,186.96
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,243.54,187.22
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,354.43,273.69
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,451.76,347.49
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,440.0,337.72
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,426.83,327.02
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,352.92,270.66
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,285.52,219.49
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,270.15,207.28
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,255.2,195.33
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,228.06,174.86
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,213.18,164.04
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,197.55,152.16
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,182.35,140.84
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,166.57,135.22
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,152.25,123.9
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,137.72,112.07
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,122.99,99.99
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,113.72,92.46
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,104.36,84.77
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,91.43,73.92
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,78.38,62.83
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,64.5,50.94
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,50.48,38.69
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,37.8,27.32
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,24.78,15.57
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,14.43,5.47
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,10.67,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,23.39,11.72
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,74.37,57.45
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,117.8,96.13
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,159.15,132.48
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,216.97,181.7
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,103.65,85.03
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,23.93,14.97
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,148.25,122.09
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,285.76,235.69
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,400.95,328.34
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,495.66,401.92
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,733.66,587.15
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,932.14,727.96
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,841.77,659.85
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,734.88,576.63
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,741.0,580.44
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,744.27,581.38
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,742.9,579.09
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,738.57,574.63
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,806.06,628.01
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,842.37,656.06
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,809.67,631.9
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,773.52,604.2
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,730.11,570.72
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,684.24,534.5
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,635.47,495.1
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,584.34,452.62
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,488.14,375.59
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,420.57,323.23
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,393.63,298.02
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,358.98,264.28
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,299.71,207.38
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,236.4,146.14
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,176.03,100.0
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,116.41,67.3
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,79.16,63.0
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,77.99,62.32
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,75.41,60.27
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,64.49,50.95
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,62.6,49.59
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,60.66,48.16
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,57.77,45.85
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,54.81,43.44
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,50.83,40.01
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,42.99,32.98
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,37.02,27.43
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,31.03,21.63
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,21.31,11.5
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,11.95,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,124.74,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,323.66,253.39
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,441.73,376.64
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,567.68,487.34
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,650.89,558.38
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,735.48,626.96
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,789.74,667.81
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,850.24,711.92
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,893.17,740.08
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,933.42,765.46
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,961.39,781.54
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,985.96,795.01
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,989.43,792.83
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,1000.07,796.13
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,1002.25,793.45
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,1000.51,788.26
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,990.63,777.59
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,976.85,764.49
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,956.89,747.33
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,933.17,727.82
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,903.3,703.8
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,870.02,677.61
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,831.81,648.91
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,790.6,617.34
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,744.91,581.92
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,696.81,543.97
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,645.57,501.85
