Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,592.35,457.24
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,536.48,410.26
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,479.37,360.92
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,420.0,308.11
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,360.15,254.09
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,299.22,199.76
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,238.51,147.61
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,177.89,101.21
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,118.3,68.26
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,78.94,63.09
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,77.46,62.03
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,76.04,61.0
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,66.42,52.82
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,64.61,51.54
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,62.75,50.19
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,59.92,47.86
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,57.05,45.45
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,48.44,37.99
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,44.43,34.47
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,38.15,28.7
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,31.81,22.61
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,21.7,12.22
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,129.5,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,333.16,262.59
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,444.9,373.09
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,564.06,474.44
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,644.26,540.03
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,719.5,598.25
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,780.6,641.97
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,840.43,682.85
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,882.56,710.24
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,922.1,735.18
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,949.52,750.96
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,962.86,756.62
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,976.77,763.36
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,987.01,767.93
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,989.13,766.96
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,987.35,763.5
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,977.73,753.91
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,964.25,741.9
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,944.28,725.98
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,920.61,707.67
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,892.02,687.02
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,859.99,664.01
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,821.96,635.76
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,781.02,604.72
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,736.26,569.98
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,689.08,532.7
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,638.14,490.94
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,585.41,446.85
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,530.16,400.44
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,473.75,351.87
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,415.19,300.6
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,356.4,248.35
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,296.84,196.0
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,237.63,145.77
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,178.9,101.49
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,121.89,70.31
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,82.42,64.85
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,71.52,55.77
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,72.63,56.9
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,73.92,58.19
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,71.73,56.63
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,63.58,49.89
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,62.6,49.31
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,61.77,48.82
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,56.77,44.58
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,51.65,40.08
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,44.49,33.56
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,35.39,25.1
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,23.23,13.24
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.91,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.97,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,157.26,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,315.89,258.46
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,437.46,377.23
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,566.21,490.79
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,649.96,562.75
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,734.84,632.23
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,795.27,678.37
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,854.49,721.87
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,892.59,748.41
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,935.21,777.92
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,962.23,793.65
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,985.77,806.68
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,1002.4,814.08
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,1015.16,818.7
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,1017.22,815.66
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,1004.02,801.91
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,995.78,793.6
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,983.63,782.65
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,964.46,765.88
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,941.54,746.69
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,912.8,724.85
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,880.61,700.64
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,842.81,671.18
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,802.05,638.25
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,757.12,602.35
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,709.76,563.92
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,659.2,521.49
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,606.45,476.39
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,550.24,428.15
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,492.86,377.67
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,433.33,323.63
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,372.97,268.17
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,311.75,212.8
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,250.82,159.63
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,189.47,111.74
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,128.9,76.69
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,85.84,70.23
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,74.8,60.89
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,73.46,59.91
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,72.04,58.85
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,70.05,57.41
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,68.0,55.89
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,64.99,53.38
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,56.79,46.12
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,52.6,42.56
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,48.34,38.78
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,41.78,32.59
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,35.13,26.08
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,24.66,15.38
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,14.01,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,7.26,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,171.85,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,343.06,282.63
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,451.34,385.93
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,566.0,484.92
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,646.34,551.18
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,727.81,615.1
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,784.68,656.54
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,840.25,695.53
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,876.59,719.06
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,916.97,745.18
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,945.78,762.4
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,971.26,777.18
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,985.89,784.22
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,996.76,788.8
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,988.6,778.75
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,987.86,774.33
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,979.55,766.14
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,967.37,755.5
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,946.7,739.49
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,922.44,721.11
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,893.94,700.75
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,862.1,678.01
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,823.47,649.12
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,782.28,616.86
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,701.95,552.62
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,621.18,488.27
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,614.12,482.23
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,590.24,460.8
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,537.13,415.48
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,482.93,368.2
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,423.45,315.88
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,366.54,264.75
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,304.25,215.08
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,265.18,187.59
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,217.93,151.29
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,173.05,123.38
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,151.51,126.37
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,168.23,141.33
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,170.11,143.3
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,161.01,135.89
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,149.11,126.25
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,128.92,109.24
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,114.84,97.38
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,100.44,85.02
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,87.67,73.87
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,71.18,59.07
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,54.55,43.83
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,37.75,28.2
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,23.29,14.16
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,8.23,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.27,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,101.23,17.97
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,223.72,179.91
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,368.18,310.81
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,533.86,451.63
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,616.02,520.04
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,699.59,586.81
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,569.29,481.53
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,394.9,333.89
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,672.45,561.42
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,922.09,747.06
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,951.01,762.44
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,965.66,768.72
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,979.42,775.95
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,989.53,780.69
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,991.41,778.67
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,989.44,774.17
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,979.74,766.33
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,966.2,755.98
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,817.56,644.59
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,640.47,503.94
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,655.86,517.21
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,667.08,526.27
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,649.57,511.83
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,634.85,499.34
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,406.94,322.58
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,198.52,155.51
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,418.76,333.92
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,586.43,460.13
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,507.12,394.04
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,445.82,344.25
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,373.35,287.26
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,322.16,249.4
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,294.71,213.5
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,242.07,153.26
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,123.84,77.27
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,97.87,75.16
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,116.77,95.22
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,146.41,121.04
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,131.79,108.83
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,116.16,95.71
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,117.72,97.58
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,123.85,103.45
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,113.57,94.79
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,102.87,85.65
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,78.53,64.43
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,56.37,44.8
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,47.42,36.65
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,38.16,27.97
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,26.58,16.73
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,14.04,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,189.12,74.03
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,369.03,304.37
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,480.39,405.27
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,597.73,503.75
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,676.27,567.84
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,755.81,629.76
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,809.48,668.65
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,868.7,710.45
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,910.11,736.51
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,948.81,760.02
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,977.04,775.59
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,990.86,780.88
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,1004.04,787.35
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,1013.49,791.33
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,1014.92,788.97
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,1012.45,784.21
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,1002.88,776.22
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,989.36,765.77
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,969.02,749.84
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,944.91,731.48
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,914.2,709.94
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,880.11,686.02
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,841.56,657.62
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,800.02,626.72
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,678.16,530.69
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,562.05,438.93
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,377.02,296.85
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,213.4,167.67
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,337.13,264.8
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,439.69,339.41
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,407.8,309.68
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,368.83,272.77
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,285.36,213.64
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,245.66,193.25
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,141.94,111.04
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,28.22,18.12
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,73.68,59.06
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,115.28,95.35
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,132.7,110.66
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,151.56,127.29
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,93.83,77.57
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,14.02,6.96
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,32.17,23.42
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,57.01,45.95
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,52.91,42.39
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,48.72,38.65
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,42.28,32.68
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,35.73,26.38
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,25.78,16.53
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,15.65,0.0
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,8.11,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,8.22,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,16.48,8.36
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,28.09,18.94
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,39.73,29.45
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,53.69,41.94
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,67.45,54.09
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,311.39,272.02
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,518.51,449.2
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,758.2,646.28
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,965.24,806.44
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,994.36,825.73
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,1009.0,834.83
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,1023.1,842.86
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1033.4,848.15
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,1035.77,847.65
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,1034.1,844.37
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,1024.04,835.04
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,1009.97,822.96
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,818.53,671.83
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,588.41,480.81
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,775.54,636.44
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,898.56,733.07
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,858.64,700.23
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,815.78,665.63
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,769.36,627.08
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,720.46,585.92
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,668.32,541.51
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,614.25,494.48
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,556.91,443.64
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,498.36,390.5
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,438.44,335.05
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,378.05,278.37
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,316.32,220.64
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,254.7,164.96
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,193.09,115.02
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,132.63,77.81
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,82.78,68.35
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,81.42,67.49
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,71.38,58.71
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,71.23,58.78
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,69.24,57.3
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,67.17,55.74
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,65.24,54.18
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,58.07,47.8
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,54.32,44.54
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,50.53,41.09
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,44.06,34.99
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,37.5,28.56
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,27.11,18.23
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,16.52,0.0
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,214.41,132.88
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,414.01,348.65
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,514.03,438.53
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,618.95,526.69
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,693.58,584.17
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,762.55,633.7
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,816.52,669.44
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,868.76,702.38
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,908.63,723.03
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,945.77,740.51
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,968.77,748.47
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,988.3,753.95
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,989.55,749.77
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,998.47,751.15
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,996.75,745.63
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,991.16,738.06
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,981.32,732.71
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,967.71,725.11
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,944.6,711.24
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,918.07,694.95
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,889.05,677.04
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,856.85,656.71
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,818.3,631.23
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,777.34,601.99
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,733.57,569.67
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,687.72,534.93
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,638.62,496.19
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,588.11,455.19
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,535.13,411.55
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,481.26,365.79
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,422.72,314.62
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,366.44,264.33
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,308.47,212.99
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,251.2,163.5
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,194.59,119.02
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,139.64,85.43
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,93.31,76.21
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,84.32,68.66
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,82.75,67.51
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,81.05,66.24
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,90.73,75.14
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,99.46,83.25
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,95.11,79.67
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,90.6,75.9
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,79.83,66.67
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,68.57,56.76
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,56.01,45.25
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,42.98,33.06
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,29.95,20.45
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,15.86,1.08
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,8.54,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,8.22,0.0
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,16.48,8.4
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,27.25,18.13
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,38.05,27.8
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,50.62,38.88
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,63.91,50.38
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,116.32,95.94
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,169.69,141.25
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,187.93,155.77
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,206.01,170.0
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,316.97,262.05
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,429.46,351.87
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,290.72,237.52
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,166.66,133.46
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,336.31,272.37
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,510.07,407.19
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,531.26,421.56
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,550.64,435.06
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,739.06,582.93
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,879.88,688.56
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,854.94,668.13
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,826.84,646.05
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,795.2,620.98
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,760.25,593.16
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,660.04,513.65
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,568.99,441.14
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,545.71,422.17
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,517.06,398.3
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,489.02,374.68
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,457.15,347.13
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,416.24,309.82
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,366.78,262.8
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,311.99,222.25
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,288.96,210.84
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,233.62,163.87
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,177.63,122.14
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,120.08,96.9
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,97.21,77.79
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,98.04,78.75
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,98.96,79.8
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,102.62,83.36
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,128.89,106.39
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,114.38,94.22
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,99.75,81.83
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,84.02,68.43
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,68.14,54.62
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,52.12,40.41
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,35.9,25.8
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,22.73,13.66
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,9.05,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,4.69,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.12,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,70.29,44.82
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,127.62,102.52
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,185.8,154.52
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,243.45,204.88
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,317.77,267.59
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,376.48,315.97
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,238.5,199.23
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,93.01,73.26
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,116.09,92.47
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,138.98,111.06
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,93.46,72.82
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,53.98,39.69
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,102.44,79.81
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,153.4,121.15
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,121.62,94.9
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,91.39,70.01
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,97.44,74.86
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,103.45,79.63
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,174.39,136.75
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,245.13,192.18
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,229.81,179.79
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,214.97,168.02
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,233.33,182.45
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,251.03,196.23
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,268.68,209.89
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,285.4,222.79
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,410.24,319.49
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,508.6,391.32
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,425.3,326.99
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,358.43,276.49
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,288.42,223.26
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,232.78,180.99
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,262.1,202.01
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,277.31,211.09
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,182.81,139.93
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,79.14,59.62
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,60.31,46.56
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,83.01,66.22
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,114.11,93.04
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,164.24,135.92
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,96.76,78.78
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,14.03,6.78
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,32.05,22.83
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,56.78,44.8
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,53.08,41.78
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,49.32,38.59
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,43.32,33.21
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,37.22,27.49
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,27.75,18.38
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,18.13,4.57
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,9.39,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,66.14,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,255.27,190.82
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,401.44,339.25
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,503.27,429.8
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,609.64,519.38
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,684.77,579.71
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,760.5,637.8
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,816.61,677.64
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,865.43,711.08
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,906.68,737.81
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,945.21,762.01
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,971.0,777.05
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,993.41,789.67
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,1007.31,795.26
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,1005.94,790.92
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,1004.92,785.98
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,1000.03,778.51
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,990.43,766.87
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,977.05,752.75
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,955.63,733.23
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,930.7,711.49
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,902.1,690.99
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,870.23,668.31
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,832.6,640.44
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,792.26,609.7
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,748.22,576.23
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,701.94,540.46
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,651.8,500.05
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,600.38,457.84
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,546.92,413.53
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,492.48,367.33
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,424.71,312.48
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,374.12,271.8
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,323.15,229.89
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,275.11,191.7
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,228.68,156.55
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,185.3,129.1
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,144.29,117.87
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,139.58,114.34
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,137.99,113.35
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,143.62,118.49
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,135.08,111.82
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,126.21,104.82
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,117.41,97.6
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,108.26,89.97
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,93.96,77.99
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,79.1,65.18
