Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,62.8,49.77
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,55.47,43.34
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,47.88,36.46
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,35.35,25.02
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,24.77,14.52
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,80.14,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,219.85,152.03
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,337.63,279.73
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,455.52,381.68
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,543.6,454.73
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,634.42,526.2
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,702.84,576.8
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,771.28,625.23
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,822.73,658.51
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,872.61,689.65
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,903.94,705.41
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,939.51,723.43
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,964.5,733.96
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,986.18,741.88
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,998.68,743.93
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,1007.55,743.23
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,1008.7,736.87
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,993.87,720.4
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,984.77,709.03
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,972.0,695.49
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,951.9,678.9
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,928.37,660.67
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,899.75,642.67
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,868.01,622.75
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,831.36,599.37
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,792.08,573.65
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,748.16,544.38
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,702.22,512.91
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,655.14,479.47
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,605.6,442.95
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,552.48,402.66
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,498.34,360.1
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,442.04,314.46
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,385.51,267.28
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,328.19,218.59
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,271.15,170.64
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,214.06,125.74
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,158.27,88.89
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,92.58,58.47
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,77.87,60.58
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,77.54,60.52
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,77.19,60.42
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,75.66,59.46
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,74.06,58.43
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,65.7,51.47
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,63.64,49.89
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,59.93,47.01
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,56.12,43.93
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,50.44,38.96
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,44.65,33.68
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,35.56,25.27
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,26.26,15.95
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,12.49,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,68.14,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,198.13,140.49
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,307.28,252.19
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,421.53,350.49
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,514.2,426.44
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,605.99,498.2
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,674.47,549.42
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,743.03,598.82
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,796.78,634.83
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,849.17,668.89
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,886.98,691.89
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,916.03,708.44
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,942.26,723.26
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,965.28,735.81
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,978.31,740.85
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,987.77,743.65
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,990.65,742.54
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,977.86,731.14
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,969.09,723.83
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,956.71,714.23
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,937.07,698.91
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,914.04,681.52
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,885.96,662.15
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,854.81,640.72
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,768.06,575.83
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,673.75,503.62
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,694.55,521.78
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,692.35,521.52
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,616.37,462.31
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,549.01,410.23
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,525.91,391.76
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,490.46,360.87
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,429.72,312.65
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,389.68,281.59
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,332.78,230.63
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,269.35,172.68
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,216.43,130.98
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,166.22,97.82
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,113.88,75.91
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,110.15,87.1
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,127.84,102.08
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,151.59,122.09
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,112.06,89.64
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,76.28,59.86
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,79.02,62.44
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,82.2,65.38
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,75.03,59.52
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,68.99,54.51
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,59.56,46.37
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,49.82,37.71
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,38.48,27.44
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,26.91,16.38
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,13.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,57.49,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,179.24,129.24
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,278.0,227.08
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,382.37,317.98
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,464.19,386.71
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,549.3,454.68
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,616.86,506.01
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,693.52,562.35
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,749.45,600.38
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,803.98,636.36
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,844.25,661.47
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,882.12,684.45
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,911.77,701.3
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,938.44,715.94
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,952.97,722.19
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,956.47,721.08
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,967.54,725.67
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,974.45,727.5
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,966.03,720.29
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,942.05,702.9
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,925.8,689.96
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,906.04,674.74
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,878.27,655.81
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,847.46,634.83
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,813.12,610.17
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,775.95,583.24
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,734.05,552.14
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,690.07,518.92
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,641.8,481.92
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,592.53,443.26
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,541.18,401.97
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,489.01,358.92
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,435.16,313.6
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,381.21,267.26
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,326.34,219.8
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,264.69,167.93
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,209.6,124.05
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,156.14,87.92
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,103.16,65.07
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,86.17,66.83
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,85.95,66.85
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,77.9,60.32
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,76.64,59.6
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,75.29,58.79
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,72.68,56.79
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,69.96,54.66
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,65.86,51.41
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,61.62,47.94
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,55.47,42.65
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,47.06,35.19
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,37.1,26.17
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.97,16.48
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,39.65,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,123.41,88.78
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,208.85,168.05
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,296.52,242.87
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,395.94,324.19
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,482.12,392.43
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,552.66,446.71
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,625.02,499.74
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,709.76,559.0
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,786.32,610.26
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,695.89,541.3
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,586.15,456.54
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,758.69,583.55
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,920.81,690.66
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,935.98,695.86
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,947.81,700.55
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,946.58,696.83
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,949.26,695.99
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,942.3,690.31
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,931.75,682.57
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,915.47,669.95
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,895.68,655.23
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,868.83,637.76
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,838.91,618.26
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,725.19,536.17
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,612.65,452.89
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,604.29,448.13
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,592.11,439.49
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,555.88,411.94
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,521.18,385.45
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,512.59,378.44
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,482.39,352.19
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,429.41,308.28
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,375.93,263.01
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,321.74,216.83
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,268.2,171.68
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,214.2,128.77
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,161.49,92.85
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,110.05,69.97
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,83.27,64.11
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,108.59,85.32
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,134.06,106.61
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,140.83,112.7
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,138.78,111.58
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,126.94,102.07
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,114.53,92.0
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,100.93,81.12
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,86.76,69.48
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,74.11,58.69
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,58.6,45.14
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,43.31,31.52
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,27.73,17.24
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,14.29,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.28,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,6.56,0.0
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,13.57,5.65
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,20.6,11.79
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,28.89,18.91
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,37.19,25.94
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,82.32,63.98
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,132.47,105.37
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,299.12,242.35
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,434.49,347.88
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,387.72,307.21
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,317.29,249.53
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,436.37,340.95
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,532.98,411.61
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,532.25,408.56
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,530.23,405.38
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,768.21,581.25
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,959.44,708.34
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,950.82,699.26
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,938.65,690.11
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,908.62,669.29
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,887.4,654.45
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,860.85,636.82
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,831.34,617.2
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,797.04,593.42
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,760.25,567.03
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,719.4,537.43
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,676.64,505.8
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,554.62,413.93
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,453.75,337.79
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,481.65,358.2
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,483.07,354.14
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,327.51,239.54
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,246.37,184.64
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,261.04,183.86
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,269.47,172.69
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,223.87,140.17
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,199.04,128.89
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,164.45,116.23
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,171.18,136.18
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,108.6,85.22
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,45.63,32.95
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,94.69,74.48
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,136.74,109.97
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,122.65,98.5
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,108.44,86.9
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,93.77,74.9
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,78.98,62.56
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,62.27,48.31
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,50.42,37.97
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,39.51,28.19
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,28.38,17.81
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,14.34,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,123.78,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,254.95,195.52
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,361.61,294.38
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,473.8,386.67
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,556.44,451.53
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,641.37,514.66
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,706.28,560.38
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,771.1,604.27
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,821.31,636.87
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,869.98,667.72
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,900.11,685.35
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,933.94,705.47
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,958.22,718.97
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,979.25,730.4
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,990.74,735.34
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,998.66,738.15
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,997.25,734.24
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,979.79,720.17
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,969.06,710.29
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,954.83,698.27
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,933.56,681.89
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,909.05,663.63
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,880.9,643.9
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,849.79,622.3
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,813.17,597.63
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,774.2,570.65
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,732.26,540.39
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,688.42,508.23
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,641.25,472.13
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,592.73,434.33
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,542.14,395.74
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,490.79,355.18
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,437.35,311.94
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,379.62,264.33
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,324.24,217.5
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,269.52,171.55
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,216.02,129.23
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,164.49,94.18
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,112.66,70.21
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,91.28,70.68
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,82.2,63.39
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,81.67,63.16
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,108.36,85.79
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,138.45,111.27
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,107.14,85.44
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,79.84,62.73
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,74.24,58.31
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,69.29,54.3
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,60.63,46.92
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,51.7,39.09
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,40.54,29.16
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,29.11,18.59
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,14.71,0.84
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.46,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,9.45,2.27
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,13.98,6.27
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,19.36,10.93
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,24.74,15.52
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,30.14,20.1
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,35.55,24.63
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,41.38,29.47
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,47.23,34.26
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,81.76,62.95
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,119.13,93.52
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,129.16,101.17
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,139.15,108.77
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,230.24,182.15
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,344.13,270.73
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,279.8,219.1
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,206.26,160.54
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,313.41,244.33
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,405.2,313.55
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,287.37,222.98
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,169.72,130.92
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,172.01,132.87
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,174.16,134.49
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,126.39,96.49
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,79.57,58.94
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,87.86,65.64
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,96.08,72.23
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,116.84,88.7
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,137.05,104.56
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,134.17,102.26
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,131.36,100.08
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,184.39,141.84
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,233.79,180.09
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,230.05,177.08
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,226.0,174.01
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,191.94,147.92
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,158.76,122.4
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,149.5,115.79
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,141.05,114.67
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,124.48,101.05
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,107.63,87.09
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,109.67,89.32
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,111.44,91.33
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,89.5,72.71
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,66.94,53.33
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,56.79,44.7
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,46.36,35.65
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,36.78,27.14
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,27.23,18.53
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,18.53,10.61
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.86,2.72
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.92,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,7.8,0.9
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,11.51,4.16
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,16.05,8.1
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,20.6,11.99
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,33.87,23.29
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,47.19,34.5
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,38.89,27.29
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,30.6,20.16
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,155.96,124.85
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,292.04,233.72
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,230.07,182.45
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,159.14,124.34
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,218.73,171.68
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,278.19,217.55
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,336.39,260.99
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,373.57,287.67
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,495.46,378.81
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,592.96,448.77
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,397.69,303.35
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,193.17,146.33
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,279.96,213.01
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,355.59,269.07
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,446.0,335.65
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,532.96,397.31
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,516.06,384.29
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,498.76,371.51
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,365.6,274.36
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,245.05,184.48
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,334.5,251.76
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,412.94,307.88
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,319.37,239.09
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,236.8,178.69
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,276.82,205.9
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,315.95,230.42
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,244.52,164.24
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,166.95,96.2
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,126.08,81.8
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,129.19,102.73
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,126.65,100.9
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,123.88,98.9
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,119.32,95.6
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,114.46,92.03
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,102.5,82.24
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,89.76,71.7
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,83.41,66.63
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,76.81,61.21
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,66.41,52.33
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,55.62,42.85
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,43.6,32.05
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,31.78,21.09
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,16.3,3.61
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,125.57,24.74
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,250.49,195.17
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,344.89,280.26
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,452.63,369.27
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,530.54,430.81
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,610.43,491.04
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,388.51,316.85
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,130.56,102.32
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,177.59,141.02
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,244.2,193.67
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,374.14,295.97
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,483.51,378.59
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,726.49,559.0
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,937.73,700.08
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,943.55,699.91
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,953.12,704.57
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,957.88,704.81
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,959.02,702.9
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,950.47,695.99
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,938.4,686.96
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,918.96,673.2
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,896.25,657.38
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,815.37,600.55
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,729.29,537.29
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,677.27,500.79
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,634.23,469.69
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,668.5,498.45
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,681.11,509.75
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,633.9,473.22
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,585.84,435.56
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,516.06,381.63
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,463.48,341.27
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,428.13,310.86
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,382.42,269.22
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,330.14,224.93
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,278.63,181.62
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,241.43,161.54
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,240.6,173.13
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,215.12,160.84
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,206.15,165.39
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,182.13,146.3
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,160.03,128.64
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,141.7,114.17
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,115.01,92.46
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,83.95,66.51
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,49.7,37.41
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,42.19,31.13
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,34.7,24.74
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,28.05,18.93
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,21.42,13.05
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,15.22,7.51
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,9.03,1.95
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,4.51,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,12.79,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,28.34,17.11
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,60.32,45.01
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,101.75,80.78
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,137.49,111.37
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,173.08,141.14
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,149.94,120.81
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,114.52,90.16
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,133.61,105.72
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,152.65,120.97
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,272.09,218.47
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,376.48,300.71
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,474.65,375.43
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,550.28,431.38
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,496.19,386.25
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,420.75,326.03
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,411.11,317.15
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,401.62,308.22
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,427.14,326.05
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,451.3,342.46
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,523.0,393.98
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,573.75,429.19
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,601.63,448.86
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,634.23,471.47
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,635.05,471.86
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,632.6,470.02
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,675.14,504.11
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,689.76,516.49
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,643.31,481.25
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,595.6,444.56
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,545.79,405.24
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,495.13,364.07
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,419.63,307.14
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,381.98,281.39
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,196.08,144.03
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,25.81,15.14
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,116.35,69.76
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,164.81,93.08
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,111.68,66.28
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,83.11,64.43
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,49.46,36.36
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,38.97,27.6
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,46.16,33.91
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,69.87,54.37
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,68.08,53.02
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,66.23,51.62
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,63.09,49.19
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,59.87,46.61
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,55.56,42.86
