Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,51.24,38.94
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,40.5,29.32
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,31.55,20.95
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,15.9,4.71
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,26.29,6.71
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,60.35,44.66
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,103.34,83.38
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,160.48,133.34
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,202.63,169.59
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,244.86,204.85
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,167.43,138.27
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,98.1,77.66
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,250.55,206.42
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,415.87,337.68
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,334.59,270.01
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,273.19,218.43
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,660.49,523.46
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,987.55,745.39
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,999.91,746.08
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,1008.69,748.61
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,1011.06,747.15
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,997.17,735.42
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,987.67,730.42
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,974.56,722.94
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,659.03,503.59
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,284.49,217.85
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,523.14,402.68
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,715.32,541.62
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,619.38,469.5
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,532.89,404.89
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,644.45,492.89
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,711.42,543.85
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,662.75,505.91
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,612.86,466.77
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,547.6,414.49
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,497.5,374.43
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,435.19,326.27
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,391.11,292.36
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,317.14,238.5
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,261.51,200.56
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,260.86,195.25
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,243.69,178.0
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,207.31,154.33
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,181.05,147.43
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,124.35,100.5
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,76.51,60.26
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,104.27,84.38
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,141.99,116.96
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,101.39,82.57
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,61.85,48.64
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,58.83,46.29
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,55.73,43.76
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,50.84,39.53
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,45.84,35.04
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,38.5,28.31
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,31.01,21.15
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,19.65,8.07
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,8.54,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,9.45
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,31.01,20.97
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,45.67,33.98
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,63.01,49.09
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,79.95,63.6
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,48.02,36.0
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,22.28,13.68
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,66.83,51.79
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,117.5,94.24
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,155.41,125.76
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,193.28,156.79
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,98.64,77.64
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,15.75,7.65
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,39.48,27.58
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,63.32,47.4
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,65.46,48.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,67.61,50.54
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,67.66,50.49
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,67.71,50.46
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,101.91,78.49
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,136.06,106.18
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,152.79,119.63
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,169.14,132.72
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,199.84,157.18
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,229.75,180.79
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,256.23,201.53
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,281.66,221.3
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,271.79,213.47
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,262.1,205.88
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,231.43,181.78
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,201.53,158.2
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,218.41,171.71
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,234.13,184.18
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,236.91,186.17
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,246.06,193.22
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,227.34,178.64
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,209.39,164.89
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,205.06,162.66
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,188.03,156.94
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,170.95,142.85
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,178.01,149.34
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,162.09,136.4
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,152.59,128.92
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,137.02,116.02
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,121.04,102.59
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,106.47,90.18
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,91.61,77.26
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,76.45,63.78
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,62.18,50.8
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,46.52,36.3
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,30.73,21.5
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,17.71,7.43
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.27,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,11.95,1.49
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,24.02,14.47
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,44.09,32.27
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,62.94,48.89
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,85.97,69.02
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,108.6,88.43
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,291.95,247.17
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,471.01,394.11
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,500.95,414.79
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,528.99,434.32
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,693.6,562.99
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,850.47,677.43
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,922.65,725.56
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,985.59,766.77
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,997.44,772.37
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,1005.75,776.03
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,818.09,637.52
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,592.29,461.96
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,618.53,482.15
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,658.97,511.03
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,388.85,305.89
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,133.5,102.54
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,234.91,183.42
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,344.19,267.74
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,270.81,210.65
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,209.04,162.37
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,390.87,305.14
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,545.22,420.36
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,442.82,341.84
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,354.14,274.0
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,219.59,170.34
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,87.44,65.57
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,256.78,197.17
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,398.23,298.18
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,351.22,258.45
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,306.32,221.33
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,249.32,167.98
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,183.79,111.06
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,147.54,99.42
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,150.71,123.27
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,120.91,98.38
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,86.84,69.61
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,85.73,68.91
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,84.49,68.09
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,100.63,82.3
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,124.64,103.29
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,110.98,92.1
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,96.93,80.35
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,81.6,67.05
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,65.87,53.07
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,50.31,38.96
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,34.38,24.27
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,20.72,9.88
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,160.53,99.58
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,314.36,259.8
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,414.07,348.67
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,519.79,437.16
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,599.08,500.65
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,680.11,562.5
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,742.31,606.55
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,804.12,648.65
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,851.14,678.88
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,896.38,707.15
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,924.9,724.02
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,957.27,743.58
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,978.3,753.65
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,995.99,761.49
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,1007.32,766.87
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,1015.08,770.0
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,1016.0,767.21
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,1000.59,753.64
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,989.64,745.24
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,975.17,734.57
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,950.87,716.36
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,923.38,696.14
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,893.82,675.88
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,861.44,653.63
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,828.72,629.64
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,784.31,595.54
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,740.99,563.48
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,696.16,529.7
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,648.08,492.52
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,598.73,453.84
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,541.88,409.45
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,497.04,374.09
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,455.33,339.12
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,402.7,294.08
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,353.58,252.06
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,305.79,211.44
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,254.49,169.18
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,203.35,130.87
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,153.41,109.59
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,191.37,155.28
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,122.3,98.05
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,100.78,80.2
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,99.34,79.27
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,97.74,78.19
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,93.06,74.49
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,88.04,70.47
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,81.04,64.83
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,75.26,60.11
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,67.76,53.75
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,60.05,46.98
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,48.76,36.83
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,37.66,26.57
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,23.38,11.96
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,130.53,82.0
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,256.15,206.52
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,345.48,285.2
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,440.69,365.18
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,484.41,400.46
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,528.19,434.13
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,571.32,466.01
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,613.02,495.49
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,730.13,580.87
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,841.17,657.97
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,655.17,515.93
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,425.66,334.4
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,703.83,549.19
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,950.81,721.34
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,962.84,726.12
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,963.69,725.33
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,960.92,721.27
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,954.7,715.05
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,946.92,708.74
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,935.68,700.26
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,827.45,621.58
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,706.92,531.09
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,444.28,339.5
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,175.98,133.03
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,444.37,340.94
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,672.62,505.08
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,689.38,518.17
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,691.79,520.92
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,428.88,326.46
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,206.45,155.58
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,367.54,278.61
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,501.02,370.82
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,449.04,326.01
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,396.91,281.15
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,224.31,157.61
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,136.12,102.08
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,192.25,137.12
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,228.16,156.91
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,201.57,146.95
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,212.84,170.2
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,139.19,110.62
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,96.31,75.52
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,95.01,74.87
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,93.57,74.07
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,98.12,78.16
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,102.5,82.12
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,90.24,72.11
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,77.15,61.21
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,68.41,53.86
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,59.37,46.01
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,48.43,36.27
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,37.21,26.02
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,23.47,12.26
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,9.39,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,5.97,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,107.61,70.06
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,192.56,155.43
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,268.43,222.24
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,347.76,289.27
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,445.81,367.49
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,529.64,430.76
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,579.37,465.12
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,628.29,497.46
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,550.05,433.11
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,466.12,365.45
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,496.86,386.97
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,526.24,405.82
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,537.15,410.01
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,546.41,413.31
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,632.7,473.2
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,695.11,514.82
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,560.48,418.3
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,429.18,322.6
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,471.8,355.05
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,529.02,395.6
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,539.85,402.24
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,549.04,408.16
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,562.26,418.33
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,573.04,426.67
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,525.39,391.96
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,475.75,355.88
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,492.75,368.23
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,501.86,374.25
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,480.52,358.11
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,459.29,342.07
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,464.38,345.35
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,466.17,344.78
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,411.43,304.0
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,374.97,277.3
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,343.64,251.62
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,318.38,229.65
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,279.33,200.89
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,259.28,188.11
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,210.46,152.11
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,173.46,138.39
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,170.68,136.59
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,188.42,151.42
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,172.6,138.92
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,156.32,126.03
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,127.81,102.84
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,100.79,80.57
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,87.45,69.7
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,74.0,58.5
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,60.79,47.29
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,47.46,35.74
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,35.13,24.85
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,22.29,13.39
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,12.76,4.24
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.41,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.71,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.8,0.0
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,13.99,5.9
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,22.68,13.49
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,31.38,21.07
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,41.78,29.9
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,52.2,38.59
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,375.82,307.65
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,652.97,514.42
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,517.79,407.74
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,374.69,294.17
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,655.46,508.66
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,910.49,682.51
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,810.2,609.98
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,691.92,523.32
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,839.93,629.84
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,972.9,716.62
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,918.5,678.33
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,854.43,631.55
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,736.32,547.5
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,622.27,464.39
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,781.2,581.82
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,892.42,659.82
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,745.79,552.01
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,587.08,434.63
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,647.43,479.53
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,693.32,511.63
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,697.19,516.56
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,688.79,512.15
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,620.17,459.55
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,562.52,415.22
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,536.41,395.77
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,500.39,366.24
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,448.73,323.53
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,397.06,279.9
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,344.19,235.66
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,292.08,192.0
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,249.36,164.0
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,243.95,168.62
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,206.14,145.99
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,177.37,140.85
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,174.49,138.93
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,181.73,145.21
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,168.84,135.37
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,155.41,125.03
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,124.61,99.9
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,93.2,73.9
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,87.22,69.25
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,80.99,64.25
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,72.02,56.74
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,62.74,48.73
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,51.21,38.53
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,39.85,28.22
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,24.95,13.88
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,10.24,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.12,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,21.91,10.25
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,42.18,29.16
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,86.1,66.96
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,122.16,98.04
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,156.63,127.12
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,190.96,155.4
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,173.29,139.31
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,140.62,110.97
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,175.26,138.85
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,228.7,180.98
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,251.67,198.37
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,274.24,215.34
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,288.73,225.4
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,302.9,235.15
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,554.75,429.8
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,780.01,592.63
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,781.58,590.48
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,780.61,588.35
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,688.56,519.81
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,597.99,451.82
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,612.88,462.86
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,625.54,471.67
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,555.48,418.96
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,479.79,362.24
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,563.95,425.51
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,633.36,475.69
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,575.12,431.85
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,522.11,392.34
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,514.57,386.74
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,499.25,374.97
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,439.98,330.69
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,391.07,294.41
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,368.84,277.44
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,353.28,264.96
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,340.28,253.28
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,322.96,237.79
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,283.01,203.98
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,249.72,176.55
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,210.43,150.57
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,175.13,139.92
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,152.2,121.61
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,140.06,112.0
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,147.41,118.66
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,145.12,117.35
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,114.54,92.14
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,87.64,69.73
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,82.48,65.74
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,77.13,61.43
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,68.1,53.7
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,58.73,45.49
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,48.84,36.7
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,38.73,27.45
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,24.95,14.16
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.24,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,175.75,125.53
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,298.56,240.47
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,386.62,315.39
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,480.45,390.17
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,561.71,451.7
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,639.53,507.65
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,399.36,322.57
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,123.89,96.15
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,139.2,108.74
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,154.58,120.53
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,174.62,135.85
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,194.55,150.84
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,209.79,161.9
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,224.91,172.75
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,292.17,223.58
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,340.42,258.79
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,293.06,222.03
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,233.66,176.54
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,333.79,251.29
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,416.97,310.24
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,570.22,418.45
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,710.53,510.57
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,800.43,571.75
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,848.44,602.4
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,813.75,577.57
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,776.64,552.33
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,735.89,526.49
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,693.3,498.52
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,646.45,466.46
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,599.01,432.82
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,550.24,397.03
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,499.8,358.64
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,447.21,317.27
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,394.48,274.42
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,340.89,230.02
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,287.88,185.85
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,234.51,142.82
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,182.41,104.68
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,131.5,76.09
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,89.84,69.31
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,89.96,69.67
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,81.64,62.98
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,89.18,69.63
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,97.82,77.24
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,112.32,89.65
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,128.83,103.75
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,114.09,91.86
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,99.05,79.55
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,83.38,66.44
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,67.43,52.77
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,52.12,39.36
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,36.86,25.77
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,22.45,12.32
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,3.84,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,16.92,6.98
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,31.57,20.34
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,54.74,40.24
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,76.73,59.05
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,104.26,82.56
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,131.81,105.68
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,104.61,82.53
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,80.99,62.27
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,62.66,46.76
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,46.41,33.05
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,68.98,51.55
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,92.68,70.72
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,107.39,82.42
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,122.06,94.0
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,203.46,159.13
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,305.89,238.7
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,501.81,389.54
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,690.92,526.61
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,759.35,574.97
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,838.84,630.03
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,825.31,617.14
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,809.34,603.5
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,727.75,542.81
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,660.16,491.81
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,684.44,509.1
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,705.06,522.51
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,665.04,493.31
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,625.08,464.29
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,602.78,446.69
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,577.99,426.76
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,550.78,406.46
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,512.13,374.83
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,459.17,331.12
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,405.88,286.12
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,351.38,239.5
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,297.13,193.09
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,243.14,148.74
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,181.39,102.68
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,128.13,71.93
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,82.62,63.65
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,82.68,63.93
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,82.69,64.14
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,81.57,63.54
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,73.25,56.87
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,71.62,55.71
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,69.91,54.46
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,66.94,52.22
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,63.87,49.82
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,58.25,45.12
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,52.43,40.08
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,44.94,33.46
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,35.42,24.82
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,24.38,14.16
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,13.23,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,7.26,0.0
