Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,5.97,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,76.35,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,244.05,184.14
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,366.17,299.11
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,460.46,377.52
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,559.78,454.73
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,633.21,508.1
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,707.95,559.18
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,766.29,597.23
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,824.05,633.47
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,863.59,655.81
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,907.71,680.81
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,939.92,704.65
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,969.36,725.99
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,992.23,740.94
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,999.6,745.17
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,1008.61,751.27
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,1014.16,755.11
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,1014.8,754.76
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,1011.87,752.08
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,999.7,744.0
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,984.01,733.67
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,962.51,718.4
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,937.69,700.88
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,908.32,681.05
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,875.94,659.12
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,838.81,633.77
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,799.24,606.71
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,756.26,575.66
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,711.37,541.77
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,663.12,503.75
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,613.89,464.16
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,562.73,422.87
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,510.75,379.84
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,437.98,322.98
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,402.39,296.71
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,350.21,248.97
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,297.31,196.49
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,250.14,168.01
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,254.12,183.61
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,226.58,169.0
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,211.77,170.9
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,128.6,102.78
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,22.36,13.48
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,96.06,76.43
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,157.85,128.92
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,124.62,101.26
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,91.8,73.68
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,84.88,68.28
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,79.25,63.85
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,69.34,55.39
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,59.0,46.34
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,49.42,37.8
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,39.63,28.79
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,26.95,16.6
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,13.99,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,41.99,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,118.02,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,258.2,202.18
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,382.5,322.03
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,476.72,404.38
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,575.53,486.57
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,647.61,544.27
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,720.7,600.43
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,778.87,642.07
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,836.34,681.83
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,878.63,709.31
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,918.78,734.75
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,945.26,749.62
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,975.71,767.26
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,995.72,777.39
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,1012.37,785.3
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,1022.64,789.91
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,1029.35,792.27
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,1018.0,781.49
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,1016.46,777.79
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,1006.44,768.4
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,992.84,756.83
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,974.72,742.8
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,953.11,726.53
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,925.49,707.19
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,894.71,685.71
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,858.88,659.77
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,820.35,631.9
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,778.0,600.87
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,733.56,567.13
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,685.88,529.2
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,636.61,489.2
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,584.33,446.69
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,531.09,402.21
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,476.29,355.31
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,421.0,306.86
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,364.49,256.74
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,308.22,206.83
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,251.71,158.5
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,196.22,115.44
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,141.26,82.15
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,79.72,63.03
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,80.49,63.92
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,81.29,64.8
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,80.04,64.07
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,78.68,63.24
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,71.04,56.82
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,70.26,56.35
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,66.88,53.68
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,63.36,50.83
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,59.16,47.26
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,54.9,43.49
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,47.05,36.39
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,39.0,28.83
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,25.95,16.27
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,14.79,0.0
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,8.11,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,30.07,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,93.04,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,217.74,170.29
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,325.66,272.27
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,413.67,349.21
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,507.16,426.12
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,589.2,490.33
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,668.69,549.65
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,729.73,593.18
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,790.23,635.04
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,838.89,666.46
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,885.85,696.04
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,793.4,626.12
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,680.51,538.55
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,756.67,591.95
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,809.14,625.75
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,827.37,633.21
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,842.74,638.83
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,941.73,703.17
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,1005.61,738.1
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,994.94,725.3
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,980.75,711.29
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,960.29,693.23
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,936.52,673.42
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,908.23,655.47
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,876.93,635.63
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,840.04,611.95
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,800.79,586.61
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,758.59,558.67
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,714.51,528.29
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,667.25,494.44
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,618.76,458.51
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,568.24,420.22
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,516.9,379.93
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,456.19,333.41
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,417.27,303.95
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,359.34,253.41
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,301.38,199.58
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,247.71,154.97
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,186.37,108.19
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,133.52,76.19
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,83.44,65.58
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,84.46,66.72
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,85.54,67.83
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,76.6,60.43
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,75.34,59.58
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,75.43,59.88
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,75.63,60.27
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,72.22,57.64
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,68.66,54.81
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,64.0,50.92
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,56.92,44.74
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,48.01,36.72
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,38.92,28.31
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,28.78,18.4
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,18.31,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.82,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.87,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.34,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.58,0.03
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,9.06,2.15
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,11.54,4.26
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,34.75,23.97
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,58.09,43.45
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,83.81,64.7
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,111.0,86.9
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,150.02,118.42
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,189.19,149.46
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,237.65,187.78
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,305.51,240.39
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,334.75,261.74
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,362.99,282.16
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,374.2,289.85
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,384.8,297.12
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,384.28,295.44
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,383.52,293.67
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,452.51,345.14
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,525.69,397.82
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,524.99,395.83
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,522.73,393.24
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,494.6,372.7
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,467.9,353.25
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,382.76,290.8
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,303.92,232.07
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,290.82,222.5
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,273.94,209.77
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,247.16,189.46
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,221.16,169.68
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,250.91,192.04
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,281.96,214.72
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,187.53,143.03
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,94.25,70.92
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,158.57,119.85
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,207.33,168.15
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,194.14,157.59
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,191.35,155.78
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,178.4,145.56
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,165.04,134.98
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,142.97,117.02
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,122.25,99.97
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,110.23,90.25
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,97.7,79.88
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,84.29,68.4
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,70.4,56.26
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,56.3,43.79
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,42.68,31.46
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,28.76,18.45
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,14.79,0.0
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,30.84,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,84.63,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,217.4,168.69
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,324.89,267.93
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,411.16,343.04
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,509.03,423.78
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,297.51,251.46
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,38.03,26.94
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,45.11,33.03
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,52.21,38.94
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,77.15,59.72
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,103.97,81.69
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,161.33,128.72
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,219.55,175.19
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,217.39,172.26
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,215.6,169.86
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,201.69,158.28
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,188.54,147.39
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,184.37,143.54
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,180.4,139.88
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,214.35,166.27
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,247.84,191.85
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,205.14,158.03
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,163.79,125.42
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,173.46,132.94
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,182.88,140.11
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,207.61,158.78
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,231.68,176.66
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,270.37,205.72
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,307.48,233.12
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,361.74,272.68
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,410.02,306.74
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,381.15,285.25
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,354.03,265.49
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,341.62,256.44
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,328.84,246.9
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,312.21,234.3
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,295.43,221.55
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,261.42,196.84
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,230.34,174.5
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,215.18,164.03
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,199.92,161.34
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,178.9,144.68
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,167.48,135.79
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,150.72,122.58
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,133.72,109.0
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,113.38,92.21
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,92.61,74.82
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,80.98,65.2
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,69.25,55.31
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,62.17,49.22
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,60.12,47.36
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,51.01,39.2
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,41.69,30.62
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,28.69,18.45
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,15.86,1.16
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,20.09,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,60.36,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,161.33,125.81
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,251.4,208.68
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,350.91,294.59
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,438.39,368.4
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,295.24,248.42
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,111.08,89.26
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,93.36,74.26
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,78.8,61.64
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,74.34,57.55
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,70.63,54.11
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,57.29,42.75
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,43.98,31.46
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,69.49,52.54
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,95.91,74.02
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,77.97,59.07
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,60.84,44.87
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,96.91,74.41
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,133.68,104.05
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,138.34,107.59
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,142.91,111.14
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,146.51,113.93
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,149.99,116.63
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,174.76,136.32
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,199.01,155.38
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,199.6,155.36
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,200.15,155.41
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,256.13,199.04
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,309.95,240.18
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,287.97,223.14
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,266.64,206.83
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,258.68,200.79
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,250.83,194.8
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,249.54,193.88
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,248.01,192.77
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,255.59,198.39
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,269.16,208.51
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,208.85,162.15
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,158.26,123.18
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,190.01,147.54
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,217.11,178.74
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,202.62,167.1
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,188.55,155.86
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,175.17,145.39
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,161.4,134.46
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,132.21,109.94
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,104.71,86.56
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,91.41,75.41
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,77.99,63.94
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,70.81,57.69
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,70.1,56.99
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,59.42,47.32
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,46.99,35.84
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,31.96,21.64
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,16.6,2.66
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,8.96,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,9.82,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,26.01,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,202.74,159.97
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,339.82,282.41
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,424.27,355.49
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,520.89,434.87
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,348.5,293.54
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,137.2,111.88
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,110.29,88.76
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,86.61,67.95
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,69.35,53.12
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,54.75,40.6
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,206.24,167.2
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,363.38,292.34
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,311.42,248.58
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,242.34,191.98
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,246.8,195.15
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,251.33,198.21
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,254.97,200.25
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,258.64,202.33
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,222.55,173.68
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,187.87,146.12
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,261.11,203.57
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,346.65,268.88
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,305.41,236.67
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,278.5,215.78
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,212.31,164.38
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,147.84,113.66
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,152.91,117.78
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,157.79,121.61
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,267.04,207.06
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,366.7,282.29
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,324.81,250.52
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,285.47,221.03
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,296.37,229.41
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,304.98,235.68
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,239.67,185.66
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,184.84,143.55
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,173.26,134.74
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,161.96,126.07
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,154.21,120.23
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,146.6,119.84
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,132.1,107.93
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,117.51,95.89
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,87.71,70.68
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,55.6,43.12
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,74.51,59.81
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,91.22,74.55
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,79.94,65.07
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,68.57,55.39
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,57.11,45.34
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,45.55,35.04
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,34.73,25.26
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,23.93,15.4
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,15.24,7.32
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.57,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.41,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,29.93,1.35
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,220.12,173.26
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,379.72,311.54
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,465.82,382.85
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,556.06,453.96
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,624.2,504.71
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,693.41,553.84
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,456.25,371.14
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,135.31,106.7
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,150.15,119.04
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,165.05,130.47
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,214.42,169.72
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,284.93,224.3
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,358.17,280.2
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,430.38,333.72
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,526.91,403.8
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,599.72,454.6
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,627.19,471.85
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,672.03,500.92
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,725.22,538.55
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,789.25,582.31
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,736.87,543.85
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,698.73,515.74
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,611.39,453.68
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,540.42,402.14
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,691.47,516.5
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,790.39,587.45
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,580.11,434.27
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,384.57,287.11
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,454.65,340.05
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,507.54,377.63
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,523.25,388.84
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,512.9,377.7
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,435.85,319.38
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,397.62,292.71
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,365.21,268.41
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,327.16,240.61
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,297.31,217.99
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,268.5,196.8
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,229.66,171.07
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,212.19,169.67
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,168.05,134.37
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,126.2,100.43
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,69.84,53.8
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.26,1.46
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,7.43,0.77
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.59,0.07
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.76,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,26.65,17.75
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,53.4,41.01
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,46.45,34.9
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,39.32,28.42
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,27.78,17.76
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,17.84,4.83
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,9.82,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,19.99,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,53.05,10.84
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,145.33,113.61
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,219.09,180.78
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,278.26,233.12
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,338.99,285.27
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,391.59,328.63
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,445.13,371.33
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,262.94,220.0
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,50.54,37.23
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,87.48,68.1
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,127.36,100.7
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,346.39,281.24
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,535.69,428.64
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,622.22,491.87
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,685.4,537.18
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,866.87,673.28
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,1008.34,769.71
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,995.37,756.81
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,992.06,751.95
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,880.48,671.54
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,730.23,557.47
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,734.46,560.08
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,736.11,559.93
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,825.7,628.79
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,872.23,663.09
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,782.36,594.16
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,684.39,517.75
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,711.12,540.94
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,715.13,545.76
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,603.3,458.61
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,508.59,384.93
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,402.46,305.89
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,314.7,240.0
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,376.95,283.44
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,419.63,304.93
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,359.23,257.92
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,323.89,233.28
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,273.17,199.55
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,258.47,195.83
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,185.26,128.98
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,111.33,78.43
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,105.85,84.46
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,109.03,87.38
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,117.52,95.01
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,124.43,101.34
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,87.41,70.08
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,44.71,33.44
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,38.87,28.56
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,33.04,23.59
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,27.64,18.92
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,22.25,14.17
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,16.87,9.34
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,11.51,4.47
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,7.39,0.67
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.28,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.71,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,43.52,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,129.16,42.66
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,241.67,194.09
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,345.61,288.64
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,429.66,361.26
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,524.11,438.51
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,533.95,446.2
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,546.25,455.15
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,610.01,503.25
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,674.25,549.92
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,782.28,628.08
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,881.21,696.74
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,725.21,578.26
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,524.83,419.98
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,419.0,334.93
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,292.05,231.47
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,319.3,252.68
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,345.8,272.66
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,336.96,264.46
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,328.47,256.76
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,480.72,374.43
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,608.01,468.72
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,385.12,299.92
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,156.9,120.59
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,324.11,252.04
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,479.03,367.96
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,296.23,228.75
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,120.55,91.12
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,333.06,258.08
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,518.7,395.5
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,324.03,249.11
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,139.5,106.07
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,225.32,173.51
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,297.23,228.31
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,366.31,276.47
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,416.26,302.74
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,363.37,256.04
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,310.74,209.84
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,250.23,158.88
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,198.16,117.78
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,145.93,83.73
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,95.56,64.58
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,85.39,67.74
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,85.6,68.13
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,104.23,84.24
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,137.73,112.95
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,95.2,76.99
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,57.22,44.47
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,49.7,38.18
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,42.19,31.78
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,43.77,33.25
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,54.18,42.4
