Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,47.66,36.53
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,40.99,30.31
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,28.96,19.16
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.64,6.73
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,60.7,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,166.14,64.41
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,286.78,229.67
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,398.8,329.03
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,484.6,400.53
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,574.37,471.3
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,645.14,524.2
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,717.07,575.45
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,772.85,612.94
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,827.93,648.77
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,866.01,671.67
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,908.19,697.05
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,939.95,714.27
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,968.98,729.47
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,989.87,739.08
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,1007.56,746.61
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,1004.68,742.22
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,1010.97,744.2
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,1010.71,740.54
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,1006.91,734.84
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,996.61,725.16
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,982.81,713.5
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,963.18,698.31
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,940.24,681.21
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,911.88,662.08
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,880.56,641.1
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,845.2,618.01
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,807.31,593.16
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,766.08,565.03
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,722.9,534.04
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,676.69,499.28
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,628.85,462.58
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,578.18,423.77
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,526.56,383.08
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,473.3,340.15
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,419.64,295.64
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,364.99,249.33
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,310.5,202.84
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,255.88,157.3
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,202.09,115.63
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,148.52,81.49
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,96.46,62.17
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,83.25,64.3
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,72.2,55.28
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,71.01,54.48
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,69.71,53.57
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,67.87,52.22
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,65.93,50.77
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,58.12,44.39
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,55.73,42.59
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,52.03,39.57
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,48.26,36.37
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,42.65,31.5
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,36.96,26.33
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,28.41,18.41
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,19.7,7.77
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,10.24,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,61.35,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,167.83,70.61
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,287.49,225.94
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,398.82,320.9
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,485.22,390.11
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,575.65,458.57
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,643.18,506.62
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,711.6,553.0
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,767.17,588.35
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,822.06,622.0
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,859.45,643.78
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,901.23,668.22
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,932.86,686.51
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,961.78,703.03
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,983.1,714.12
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,1001.26,723.2
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,998.12,720.1
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,1004.4,723.37
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,1003.73,720.88
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,999.56,716.4
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,989.37,709.7
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,975.73,700.98
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,956.8,687.65
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,934.56,672.33
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,906.93,654.89
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,876.33,635.5
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,840.93,612.1
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,803.1,586.92
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,761.63,558.38
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,718.33,527.39
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,671.23,493.24
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,623.22,457.53
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,573.94,419.53
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,523.86,379.91
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,471.78,337.96
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,419.65,294.89
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,366.74,250.36
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,314.19,205.9
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,253.76,156.68
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,201.49,116.53
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,157.1,92.13
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,131.45,90.7
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,114.61,89.44
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,108.89,85.04
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,93.15,72.33
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,76.5,58.75
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,75.43,58.09
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,74.3,57.36
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,71.24,55.1
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,68.04,52.67
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,63.4,48.92
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,58.61,44.92
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,49.48,37.08
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,41.89,30.32
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,31.09,20.47
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.11,8.33
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,11.1,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,8.11,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,16.42,2.2
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,95.2,71.96
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,156.34,125.75
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,209.25,171.15
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,262.91,215.9
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,333.68,272.77
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,389.19,316.03
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,343.56,277.05
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,292.74,234.06
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,313.73,249.11
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,333.87,262.97
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,633.7,492.49
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,885.69,667.4
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,912.37,680.57
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,936.21,694.02
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,949.51,699.6
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,959.62,703.27
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,852.21,627.2
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,732.31,539.62
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,744.16,548.08
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,753.62,553.91
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,845.43,618.98
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,903.34,657.39
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,877.12,639.18
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,848.04,619.84
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,716.02,524.61
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,582.05,426.03
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,592.94,434.77
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,596.22,437.0
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,612.94,451.28
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,606.76,447.44
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,559.13,410.62
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,511.05,372.74
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,461.65,332.96
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,412.79,292.68
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,362.77,250.81
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,306.82,204.39
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,256.27,162.86
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,207.05,124.91
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,158.69,93.34
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,112.39,73.83
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,97.56,75.24
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,96.51,74.6
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,95.74,74.36
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,94.84,74.01
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,91.66,71.62
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,88.21,69.0
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,83.09,65.08
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,78.17,61.24
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,70.93,55.33
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,63.43,49.03
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,54.47,41.27
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,45.27,33.08
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,33.18,22.16
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,20.8,9.15
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,11.52,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,42.77,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,131.14,61.6
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,231.99,182.02
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,326.33,264.76
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,405.6,331.5
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,489.4,398.44
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,555.29,448.62
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,631.29,504.4
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,689.86,545.82
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,747.96,585.77
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,792.76,614.43
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,835.9,641.39
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,870.14,661.37
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,902.02,679.52
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,925.93,692.11
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,946.98,702.81
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,951.66,701.82
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,961.14,704.21
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,963.67,702.59
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,962.79,698.97
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,955.06,692.48
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,943.95,684.01
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,926.21,670.09
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,905.27,654.33
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,879.41,637.26
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,850.65,618.34
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,816.46,595.81
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,780.01,570.66
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,740.25,542.72
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,698.81,513.09
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,654.14,480.54
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,608.53,446.54
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,531.12,388.22
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,480.89,350.26
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,454.65,328.35
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,413.44,291.89
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,324.19,229.77
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,301.94,221.97
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,257.06,175.77
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,206.77,123.74
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,158.06,92.06
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,111.32,72.22
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,133.91,105.15
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,188.14,149.2
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,133.67,105.38
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,94.21,73.37
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,91.34,71.31
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,88.23,68.96
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,84.35,66.1
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,78.23,61.27
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,71.33,55.55
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,64.19,49.47
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,55.23,41.84
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,46.04,33.75
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,33.95,22.85
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,21.58,10.04
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,63.94,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,177.77,90.49
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,292.71,231.53
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,403.65,327.26
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,489.2,396.19
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,578.5,463.95
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,649.21,513.94
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,720.99,562.06
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,776.35,595.66
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,830.98,626.99
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,868.74,645.49
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,910.97,666.05
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,942.28,681.88
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,970.86,695.93
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,991.4,704.91
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,1008.73,712.03
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,1005.11,710.17
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,1010.93,714.49
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,1011.68,715.25
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,1008.94,713.89
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,998.33,707.26
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,984.25,698.66
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,937.36,668.26
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,865.6,617.68
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,792.72,568.6
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,714.86,515.58
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,779.72,564.88
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,809.24,587.37
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,767.5,558.9
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,723.89,528.2
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,677.55,494.28
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,629.99,458.65
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,579.82,421.09
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,528.78,381.66
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,476.35,339.92
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,423.4,296.52
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,369.31,251.72
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,315.45,206.54
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,261.08,161.3
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,207.51,119.49
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,154.94,84.91
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,103.85,63.71
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,73.1,55.33
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,71.85,54.5
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,78.0,59.91
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,77.26,59.62
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,69.37,53.33
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,66.41,51.14
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,58.23,44.47
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,55.51,42.38
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,51.85,39.32
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,48.09,36.09
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,42.89,31.54
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,37.62,26.74
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,29.56,19.32
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,21.33,10.22
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,11.1,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.41,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.57,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,14.82,6.33
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,23.1,13.62
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,33.06,22.25
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,43.04,30.82
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,54.78,40.66
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,67.03,50.74
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,53.45,39.26
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,41.38,29.06
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,58.91,43.42
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,76.7,57.77
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,132.26,102.68
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,189.45,147.79
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,353.53,277.32
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,522.97,404.21
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,504.44,387.76
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,464.07,356.4
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,274.14,211.66
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,93.29,68.83
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,191.42,146.12
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,290.61,221.9
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,395.9,300.56
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,482.35,363.11
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,403.96,304.45
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,320.73,242.03
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,365.63,275.62
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,398.91,299.9
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,475.36,356.59
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,537.88,401.54
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,552.38,412.31
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,555.27,414.03
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,388.22,291.86
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,256.73,194.04
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,238.29,180.43
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,220.29,166.81
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,246.42,186.45
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,275.05,207.59
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,235.29,177.89
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,210.12,159.54
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,209.95,160.01
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,193.28,148.04
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,145.94,116.88
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,78.24,60.77
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,85.86,67.46
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,93.18,73.87
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,117.48,94.64
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,141.2,114.92
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,126.16,102.78
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,110.79,90.21
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,95.37,77.19
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,79.66,63.68
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,64.54,50.54
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,49.2,36.94
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,34.91,23.99
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,20.41,9.8
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,63.29,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,176.86,96.81
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,290.17,230.61
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,399.82,325.73
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,481.48,393.94
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,566.8,462.03
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,504.5,412.97
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,418.84,342.44
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,373.75,304.01
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,342.76,275.8
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,423.08,338.42
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,526.49,415.55
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,507.33,397.56
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,507.91,394.73
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,569.26,438.79
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,652.11,496.22
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,716.38,541.78
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,799.78,599.13
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,738.49,551.74
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,695.94,517.96
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,543.87,407.92
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,398.33,299.39
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,391.5,293.95
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,384.72,288.01
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,435.21,325.01
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,482.29,358.71
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,664.82,495.5
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,784.31,580.8
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,696.46,513.61
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,611.58,449.44
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,618.87,457.48
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,610.16,451.63
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,520.61,383.41
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,459.35,337.48
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,443.45,323.1
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,412.31,292.71
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,360.25,248.72
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,308.67,204.88
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,256.68,161.51
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,205.61,121.33
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,155.84,88.13
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,107.84,66.89
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,86.86,66.98
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,85.96,66.46
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,89.35,69.49
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,102.42,80.61
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,107.92,85.45
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,118.81,94.82
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,107.85,86.12
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,96.42,76.92
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,73.88,58.06
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,54.53,41.6
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,48.46,36.34
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,42.25,30.73
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,31.21,20.77
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,21.71,10.97
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,53.56,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,156.29,86.76
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,259.96,204.71
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,361.61,291.77
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,448.47,362.09
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,535.34,428.72
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,603.99,478.72
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,673.73,527.25
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,592.48,466.17
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,488.2,384.89
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,679.39,528.01
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,867.1,654.55
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,893.52,667.44
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,923.77,684.45
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,944.11,694.8
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,961.42,703.29
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,972.86,708.88
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,981.0,712.53
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,981.2,709.86
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,977.99,705.25
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,955.89,689.57
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,943.69,680.56
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,925.86,667.96
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,904.87,653.48
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,798.91,579.56
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,674.3,489.14
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,744.6,542.54
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,780.68,569.53
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,741.53,541.36
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,700.67,511.97
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,655.92,479.51
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,613.64,447.93
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,565.32,411.5
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,516.34,373.57
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,465.78,333.59
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,415.16,292.42
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,363.5,249.49
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,312.33,206.54
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,261.19,164.34
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,211.26,125.41
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,161.82,92.31
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,114.23,70.81
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,84.24,64.23
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,84.63,64.78
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,83.97,64.58
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,83.19,64.28
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,82.16,63.65
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,81.05,62.96
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,77.62,60.43
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,74.0,57.69
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,68.0,52.71
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,62.79,48.29
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,54.51,41.27
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,46.03,33.83
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,35.04,23.92
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,23.83,12.72
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,13.23,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,42.64,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,119.4,66.51
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,233.99,183.65
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,330.77,266.81
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,410.75,332.8
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,495.22,398.64
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,573.19,456.54
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,647.26,509.09
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,704.14,547.35
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,760.5,584.12
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,805.32,611.92
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,848.53,638.12
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,881.54,658.31
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,912.17,676.89
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,934.48,688.59
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,946.89,693.92
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,959.33,699.7
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,968.5,703.44
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,976.37,705.7
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,967.84,697.64
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,959.02,690.5
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,946.87,681.38
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,928.58,667.78
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,907.16,652.35
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,811.34,586.01
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,694.96,501.91
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,756.21,549.55
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,783.43,571.22
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,744.03,543.33
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,702.88,513.73
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,619.97,451.14
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,552.02,399.6
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,539.36,391.14
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,517.42,372.71
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,467.79,333.07
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,417.74,292.21
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,366.46,249.51
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,315.43,206.65
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,263.71,164.0
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,203.78,117.5
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,152.81,83.45
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,103.53,61.05
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,79.61,60.42
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,79.05,60.17
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,78.27,59.85
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,77.4,59.46
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,68.68,52.38
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,66.65,50.88
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,64.02,48.96
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,61.27,46.89
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,57.18,43.52
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,52.95,39.92
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,47.23,35.07
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.38,29.89
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.67,21.96
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.51,11.88
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.32,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,58.17,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,167.67,96.7
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,269.56,210.88
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,370.5,296.19
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,456.25,363.7
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,541.55,427.1
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,607.53,473.54
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,674.41,518.47
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,430.26,337.43
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,109.46,82.69
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,156.98,121.27
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,204.81,157.8
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,338.36,259.69
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,475.69,357.84
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,737.71,541.09
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,960.67,677.38
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,971.1,679.56
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,978.27,683.42
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,978.54,682.0
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,962.29,670.83
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,953.06,665.58
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,940.56,658.31
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,922.93,646.72
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,902.17,633.3
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,875.73,617.61
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,846.51,600.13
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,813.47,578.95
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,778.13,556.17
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,672.69,480.97
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,566.17,404.72
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,602.14,433.74
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,610.94,440.74
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,563.02,404.85
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,514.44,367.96
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,464.35,329.14
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,414.1,288.98
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,363.43,253.25
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,341.8,242.04
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,296.57,203.62
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,250.72,164.64
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,227.64,155.74
