Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,221.54,161.21
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,195.15,152.83
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,189.96,149.21
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,149.13,116.99
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,108.02,84.11
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,58.92,43.92
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.29,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,43.91,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,137.35,79.31
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,230.9,180.43
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,321.15,257.71
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,398.72,321.99
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,480.58,386.69
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,546.79,435.82
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,614.63,484.13
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,679.39,527.96
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,735.71,564.27
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,782.54,593.53
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,827.88,621.2
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,862.25,641.06
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,894.31,659.26
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,917.43,671.48
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,937.74,681.95
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,950.38,688.9
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,952.18,689.09
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,962.08,693.38
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,968.19,695.25
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,959.26,689.08
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,934.2,672.84
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,917.7,660.98
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,898.06,647.07
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,763.19,553.43
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,602.95,437.5
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,714.87,521.99
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,777.25,568.39
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,738.52,540.66
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,698.1,511.74
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,616.57,450.73
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,549.74,400.43
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,521.02,379.37
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,490.83,356.45
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,455.25,328.12
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,416.0,293.59
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,365.65,251.72
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,315.82,209.92
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,257.99,175.38
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,271.44,198.64
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,221.41,154.22
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,164.33,112.33
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,140.48,109.5
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,135.96,106.19
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,152.34,120.0
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,166.16,131.76
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,140.77,111.48
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,122.55,96.95
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,111.72,88.53
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,100.43,79.56
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,81.02,63.44
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,64.02,49.11
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.81,42.13
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.4,34.73
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.1,24.67
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,25.05,14.01
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,34.84,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,102.7,58.68
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,189.87,147.45
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,273.97,218.75
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,367.38,294.04
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,448.08,356.86
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,516.76,408.38
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,587.52,458.9
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,643.73,497.16
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,700.08,534.53
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,759.1,572.76
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,807.81,603.14
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,843.45,623.08
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,876.83,641.36
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,904.02,656.19
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,928.49,669.28
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,941.13,674.64
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,950.67,678.24
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,957.25,679.64
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,954.82,675.6
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,946.81,667.53
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,935.51,657.65
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,919.54,645.93
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,900.37,632.41
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,875.43,617.4
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,847.6,600.56
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,690.31,493.86
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,523.9,375.52
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,634.42,458.89
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,701.69,507.56
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,658.1,476.29
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,613.31,444.22
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,481.84,349.38
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,394.87,286.82
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,413.18,297.59
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,419.52,293.53
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,360.84,251.12
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,345.27,243.9
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,307.87,216.06
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,273.48,191.41
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,196.85,125.9
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,105.08,59.81
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,78.5,59.01
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,79.45,59.99
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,79.49,60.34
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,87.67,67.42
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,81.13,62.24
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,74.07,56.6
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,71.8,55.04
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,69.44,53.35
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,64.94,49.79
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,60.28,45.97
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,51.48,38.46
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,44.01,31.88
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,34.41,23.28
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,24.65,13.81
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,6.4,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,12.36,2.04
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,28.07,16.84
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,45.39,31.62
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,69.2,51.83
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,92.32,71.28
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,118.34,92.84
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,144.43,114.01
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,159.73,125.97
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,174.9,137.65
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,156.34,121.87
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,139.01,107.16
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,170.28,131.94
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,201.42,156.26
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,315.62,245.23
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,411.98,317.64
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,511.9,392.05
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,588.04,447.59
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,590.12,446.48
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,591.05,445.0
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,612.99,460.27
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,633.01,474.0
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,474.6,357.0
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,297.99,223.81
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,248.74,187.08
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,201.01,150.82
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,331.4,249.56
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,449.16,335.8
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,364.27,272.83
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,283.68,212.72
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,343.77,257.86
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,397.84,297.52
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,446.03,332.89
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,477.36,354.31
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,447.3,330.6
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,416.53,306.06
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,383.58,279.31
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,336.91,241.48
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,308.6,220.08
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,275.37,196.51
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,227.37,166.5
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,193.86,146.72
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,170.41,135.45
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,132.21,104.6
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,147.14,117.47
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,166.54,134.04
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,130.1,104.25
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,93.05,73.58
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,82.51,65.1
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,71.9,56.38
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,61.21,47.35
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,50.44,38.11
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,39.71,28.76
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,28.91,19.23
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,20.2,11.46
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,11.52,3.52
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,5.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,37.41,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,108.16,63.7
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,177.62,139.29
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,244.44,198.11
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,303.78,248.58
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,364.95,298.8
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,413.5,336.38
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,462.2,372.66
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,618.37,489.82
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,772.08,596.7
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,814.58,622.02
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,855.4,646.75
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,887.26,665.62
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,910.86,678.94
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,864.31,644.61
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,794.35,592.27
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,781.45,581.57
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,746.75,556.0
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,755.1,560.04
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,761.33,562.27
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,741.63,546.6
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,720.47,530.27
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,695.99,512.51
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,670.78,494.24
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,668.74,492.98
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,664.52,490.02
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,646.32,476.26
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,626.97,461.77
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,558.95,412.85
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,499.19,369.56
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,468.64,347.67
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,444.29,329.91
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,444.3,329.88
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,445.01,329.68
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,415.73,307.83
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,387.57,286.73
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,315.34,234.57
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,253.84,190.8
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,238.18,179.05
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,233.95,175.86
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,210.04,158.61
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,201.54,153.39
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,191.84,153.41
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,183.91,147.4
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,165.42,132.75
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,146.63,117.74
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,128.22,102.91
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,109.51,87.64
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,96.96,77.54
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,84.3,67.17
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,71.54,56.4
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,58.67,45.38
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,46.81,35.12
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,34.74,24.5
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,23.94,14.82
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,13.17,5.0
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.57,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,76.83,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,210.77,130.92
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,318.14,253.21
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,426.73,345.95
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,508.77,412.44
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,594.39,478.24
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,659.36,525.38
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,725.09,570.94
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,779.2,607.55
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,827.09,638.85
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,868.64,665.52
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,908.2,690.44
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,939.83,708.42
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,968.79,724.49
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,989.15,733.79
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,993.9,732.88
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,1002.6,736.42
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,1008.0,737.89
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,1007.97,734.55
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,1004.48,729.19
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,993.06,720.8
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,978.27,710.44
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,957.82,695.17
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,934.2,678.0
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,906.16,659.77
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,875.27,639.63
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,839.28,615.1
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,801.05,588.95
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,723.1,531.2
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,644.32,472.03
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,644.46,475.51
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,627.84,464.78
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,409.75,304.81
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,256.43,190.32
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,346.83,254.92
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,430.47,306.28
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,378.63,261.75
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,326.84,217.33
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,273.91,172.52
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,221.24,130.1
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,169.71,94.22
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,108.84,60.96
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,75.78,57.32
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,75.04,56.9
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,74.4,56.66
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,73.67,56.37
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,71.07,54.39
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,68.27,52.24
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,60.01,45.55
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,57.39,43.57
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,53.49,40.45
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,49.44,37.09
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,44.69,33.07
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,39.87,28.79
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,32.27,21.86
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,24.53,14.22
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,12.08,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,81.42,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,220.66,139.0
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,328.25,263.36
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,437.02,357.1
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,520.66,425.95
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,607.86,494.33
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,675.28,543.72
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,743.53,591.54
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,796.99,629.76
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,844.14,662.71
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,887.05,690.84
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,927.93,717.11
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,957.71,735.54
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,984.75,752.07
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,1004.63,762.25
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,1008.99,762.0
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,1017.25,765.46
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,1022.15,766.76
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,1021.51,763.4
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,1017.39,757.94
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,1006.84,749.49
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,992.82,738.93
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,973.45,723.54
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,950.78,706.14
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,924.03,687.5
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,894.21,666.86
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,859.76,642.11
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,822.68,615.6
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,782.18,587.61
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,739.64,555.95
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,694.39,521.76
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,647.42,485.53
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,597.45,446.03
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,546.4,404.73
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,493.6,361.15
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,439.91,315.72
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,385.19,268.61
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,330.45,221.01
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,274.74,173.15
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,219.42,127.91
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,165.11,89.15
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,112.05,62.18
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,75.89,58.11
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,74.28,56.96
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,72.73,55.97
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,71.05,54.86
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,68.5,52.89
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,58.28,44.39
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,56.19,42.86
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,54.03,41.24
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,50.92,38.75
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,47.76,36.13
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,43.14,32.17
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,35.34,25.26
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,29.17,19.58
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,22.96,13.31
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,11.25,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,96.36,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,252.61,162.49
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,361.27,292.65
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,471.42,386.8
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,551.78,451.65
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,635.62,514.98
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,694.52,555.31
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,760.01,597.87
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,812.02,630.31
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,862.93,660.75
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,903.91,682.14
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,942.79,701.46
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,960.66,708.94
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,987.07,722.14
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,1005.83,731.26
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,1021.42,738.53
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,1029.44,739.24
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,1034.04,738.02
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,1032.21,734.05
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,1026.81,728.14
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,1016.29,722.63
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1002.25,714.98
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,982.8,702.57
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,959.99,688.04
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,931.67,671.24
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,900.33,652.33
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,864.92,630.53
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,826.95,606.74
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,785.5,579.84
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,742.06,549.37
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,695.36,514.66
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,647.13,478.03
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,596.85,439.59
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,545.54,399.24
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,492.34,356.33
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,438.63,311.8
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,383.76,265.3
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,328.95,218.3
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,273.96,171.69
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,219.65,127.76
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,165.63,89.38
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,112.97,62.4
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,76.44,58.28
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,75.15,57.43
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,73.65,56.36
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,72.01,55.18
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,61.21,46.29
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,59.38,44.94
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,56.98,43.16
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,54.5,41.29
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,51.44,38.86
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,48.34,36.31
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,40.22,29.37
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,35.97,25.6
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,29.45,19.61
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,22.85,13.08
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.21,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,73.17,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,203.17,128.37
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,305.82,245.88
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,409.62,336.27
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,490.7,402.94
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,575.33,468.86
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,640.89,517.16
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,707.33,563.85
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,759.99,599.3
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,811.95,633.22
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,848.78,654.42
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,889.56,677.92
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,789.53,604.23
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,660.38,505.87
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,842.78,635.94
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,985.46,725.53
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,983.28,719.02
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,990.43,720.17
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,991.95,716.93
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,990.13,711.73
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,981.11,702.75
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,968.69,691.76
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,950.5,675.94
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,929.08,658.28
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,902.73,638.94
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,873.42,617.87
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,840.02,594.1
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,804.07,568.9
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,764.39,543.27
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,722.77,514.45
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,678.25,482.24
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,632.16,448.38
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,584.04,414.24
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,534.83,378.11
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,483.35,339.07
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,431.31,298.21
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,378.53,255.33
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,325.76,211.74
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,272.32,167.91
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,219.57,126.43
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,167.09,89.98
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,115.96,64.09
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,79.96,60.52
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,79.41,60.34
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,68.04,51.17
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,67.04,50.54
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,65.82,49.72
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,64.55,48.85
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,62.03,47.02
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,54.49,40.91
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,51.87,38.88
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,49.22,36.75
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,44.49,32.77
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,39.68,28.54
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,32.52,22.04
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,25.25,14.95
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,12.43,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,60.54,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,173.28,106.91
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,270.51,213.38
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,368.15,296.85
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,452.07,364.46
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,535.02,427.99
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,602.97,477.3
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,672.05,525.19
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,726.75,561.84
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,780.91,597.13
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,823.86,622.67
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,865.19,646.6
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,891.46,660.31
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,921.53,676.5
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,943.64,685.96
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,962.78,693.51
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,973.63,697.97
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,981.23,700.54
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,981.9,698.18
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,966.3,685.88
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,958.02,679.87
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,946.45,671.84
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,928.77,658.79
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,907.97,643.95
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,882.8,627.74
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,854.77,609.74
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,822.0,587.49
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,786.9,563.75
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,748.58,538.18
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,708.52,510.23
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,665.88,479.36
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,621.59,446.6
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,574.7,411.72
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,526.92,375.22
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,477.39,336.59
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,427.45,296.51
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,376.27,254.42
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,325.26,211.99
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,273.94,169.8
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,223.33,129.99
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,163.13,87.57
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,113.44,61.89
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,76.59,56.66
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,75.63,56.1
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,75.07,55.94
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,74.42,55.73
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,72.22,54.13
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,63.88,47.46
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,61.84,46.16
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,59.71,44.74
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,55.93,41.78
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,52.02,38.61
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,47.05,34.5
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,41.98,30.1
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,34.11,23.06
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,26.06,15.41
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,66.95,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,186.93,115.23
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,296.53,233.65
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,404.98,325.79
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,486.29,391.56
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,571.14,456.91
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,641.14,507.16
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,712.36,555.9
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,765.68,591.98
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,818.3,626.71
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,856.17,649.52
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,898.0,674.67
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,928.53,691.78
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,956.45,707.06
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,976.95,717.71
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,981.89,718.23
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,991.92,722.75
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,998.66,725.21
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,996.59,720.65
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,991.08,714.12
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,893.33,647.7
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,753.28,547.16
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,784.32,567.54
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,798.37,575.5
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,850.77,615.19
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,872.22,630.45
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,838.35,607.68
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,802.11,583.67
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,762.25,556.77
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,720.65,527.12
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,675.68,493.61
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,629.67,458.66
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,581.68,422.27
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,532.95,384.35
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,482.39,344.09
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,431.77,302.77
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,380.15,259.81
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,328.91,216.75
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,270.87,169.46
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,221.17,130.26
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,171.17,95.29
