Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,122.95,70.07
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,88.8,66.86
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,82.26,61.76
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,81.54,61.5
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,80.69,61.14
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,102.76,79.46
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,128.37,100.66
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,117.24,92.02
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,105.6,82.9
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,84.38,65.6
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,65.38,49.86
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,57.93,43.7
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.3,37.13
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,39.42,27.51
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,28.31,17.26
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,14.76,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,82.69,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,223.33,139.76
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,339.28,270.38
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,457.51,370.75
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,541.13,438.83
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,628.34,506.35
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,700.38,559.87
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,768.43,608.38
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,822.33,645.11
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,875.13,680.06
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,918.8,706.83
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,960.48,731.76
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,978.66,739.14
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,1005.35,752.31
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,1024.98,761.03
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,1041.5,767.75
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,1049.32,769.86
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,1053.64,769.89
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,1052.69,765.19
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1048.15,758.41
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1036.09,746.44
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1020.48,732.47
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,999.93,716.2
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,976.0,698.02
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,947.0,678.15
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,914.93,656.42
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,878.72,631.46
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,839.91,604.87
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,797.22,576.89
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,752.54,545.97
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,705.03,510.83
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,656.21,474.14
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,605.54,436.28
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,553.79,396.6
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,500.26,354.5
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,446.23,310.85
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,391.05,265.37
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,335.95,219.32
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,280.69,173.1
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,226.13,129.49
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,171.64,91.33
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,118.49,63.67
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,77.46,58.27
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,76.5,57.73
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,75.03,56.7
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,73.42,55.56
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,62.94,46.99
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,61.51,45.89
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,59.19,44.23
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,56.8,42.47
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,53.82,40.17
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,46.65,34.24
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,42.13,30.42
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,37.54,26.38
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,31.07,20.56
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,24.52,14.28
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,12.01,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,68.16,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,189.38,117.91
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,297.68,237.7
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,404.58,329.36
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,486.49,396.19
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,571.99,462.38
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,641.82,513.46
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,712.85,562.96
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,767.84,599.62
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,822.19,634.75
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,860.87,656.84
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,903.71,681.33
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,935.51,699.21
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,964.69,715.27
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,986.11,724.74
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,992.05,724.21
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,1002.18,727.97
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,1008.98,729.61
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,1009.27,726.36
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,1006.13,721.16
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,996.06,713.2
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,982.6,703.3
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,963.85,688.86
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,941.85,672.56
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,914.91,654.59
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,885.01,634.81
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,850.69,610.98
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,813.91,585.63
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,773.4,558.83
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,731.06,528.91
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,686.04,495.96
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,639.62,461.35
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,590.89,425.19
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,541.25,387.31
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,490.18,347.29
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,438.81,305.91
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,385.87,262.33
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,333.11,218.33
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,280.35,174.78
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,228.48,133.67
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,176.96,97.48
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,126.81,71.12
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,76.03,56.9
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,75.91,57.03
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,75.32,56.72
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,74.65,56.36
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,73.78,55.84
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,66.59,50.09
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,64.29,48.48
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,61.89,46.74
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,58.52,44.13
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,55.05,41.35
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,49.79,37.0
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,44.41,32.33
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,36.19,25.03
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,27.76,17.1
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,13.25,0.17
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,4.69,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,9.04,0.09
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,21.89,12.11
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,36.13,24.39
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,57.18,42.33
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,77.48,59.48
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,99.89,78.14
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,122.18,96.29
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,131.39,103.15
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,140.72,109.96
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,176.38,138.02
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,212.0,165.19
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,279.35,215.82
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,327.43,250.02
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,310.43,234.88
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,293.89,220.76
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,307.5,230.44
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,320.74,239.56
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,380.75,282.59
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,439.04,323.06
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,373.9,275.1
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,296.43,218.43
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,523.79,382.81
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,721.52,514.14
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,793.5,562.87
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,836.35,592.98
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,806.7,571.73
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,774.53,549.4
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,737.3,524.48
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,698.48,498.05
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,616.62,438.79
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,543.87,386.14
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,542.4,386.45
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,521.77,370.74
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,473.89,334.29
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,425.57,296.56
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,376.47,257.41
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,328.05,218.16
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,294.0,194.95
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,280.61,189.85
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,244.62,166.65
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,214.59,150.66
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,184.62,142.65
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,174.76,135.36
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,107.96,82.68
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,37.29,25.35
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,63.94,47.56
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,88.77,68.17
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,78.57,60.09
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,68.3,51.87
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,58.32,43.77
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,48.03,35.24
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,38.04,26.8
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,28.07,18.24
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,19.37,10.66
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,10.69,3.04
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,5.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,12.39,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,31.43,14.12
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,95.09,71.43
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,145.42,115.11
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,188.49,151.9
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,231.81,188.06
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,274.32,222.08
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,316.81,255.09
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,320.35,255.66
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,321.54,254.34
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,499.86,392.52
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,686.69,528.15
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,821.09,620.45
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,938.9,696.24
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,950.16,699.74
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,970.61,710.3
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,981.51,714.17
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,989.16,716.12
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,990.33,714.45
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,988.12,710.79
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,980.03,704.19
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,968.52,695.58
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,951.19,682.38
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,930.59,667.26
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,905.46,650.31
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,877.28,631.46
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,844.52,608.73
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,809.15,584.31
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,769.56,557.95
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,728.0,528.45
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,683.59,496.4
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,637.64,462.49
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,588.98,425.45
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,539.31,386.76
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,488.01,346.03
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,436.16,303.82
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,382.58,259.42
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,329.17,214.65
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,275.75,169.95
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,223.21,127.92
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,171.38,91.46
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,120.85,64.69
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,79.42,58.92
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,79.12,58.9
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,67.67,49.79
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,66.68,49.17
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,66.81,49.46
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,67.02,49.81
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,59.21,43.66
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,56.96,42.05
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,54.81,40.46
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,52.69,38.83
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,47.75,34.79
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,42.7,30.47
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,35.28,23.88
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,27.71,16.77
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,13.25,0.71
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,73.36,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,202.43,120.89
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,306.38,240.19
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,410.72,328.92
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,489.57,392.99
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,572.03,456.88
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,637.13,505.23
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,703.28,552.51
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,755.07,588.25
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,801.55,619.35
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,843.33,645.28
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,883.3,669.45
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,913.49,685.9
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,941.13,700.46
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,793.84,596.1
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,616.99,463.03
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,345.39,264.27
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,88.89,64.42
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,129.16,95.83
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,169.62,126.57
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,520.09,392.59
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,832.8,609.13
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,627.09,461.83
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,417.48,308.42
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,464.4,343.33
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,507.98,374.39
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,407.37,301.47
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,307.54,228.12
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,482.73,359.24
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,624.55,460.2
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,392.93,292.88
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,185.93,137.6
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,371.46,278.15
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,525.34,387.79
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,481.12,352.29
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,430.76,309.45
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,370.48,265.04
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,353.26,256.37
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,246.73,180.24
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,159.25,119.32
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,196.57,145.16
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,231.31,171.23
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,205.28,163.83
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,194.4,155.48
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,182.6,146.59
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,170.23,137.15
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,144.4,116.2
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,128.38,103.24
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,115.25,92.75
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,102.02,82.02
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,70.56,55.45
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,54.11,41.44
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,49.24,37.25
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,44.27,32.79
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,36.5,25.65
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,27.12,16.81
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,13.63,1.33
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,60.16,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,173.97,104.32
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,278.75,223.21
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,383.56,315.0
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,470.61,387.52
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,558.63,457.61
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,625.53,507.67
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,693.23,556.17
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,749.12,594.79
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,804.36,631.79
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,847.07,658.86
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,887.93,684.16
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,920.98,703.62
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,944.8,716.58
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,967.76,728.97
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,987.69,739.29
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,1000.32,746.22
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,1009.61,751.1
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,1011.77,749.92
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,1010.46,746.63
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,988.83,731.16
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,977.44,722.8
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,960.79,709.84
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,940.86,694.85
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,915.06,677.13
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,886.3,657.46
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,853.53,634.03
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,818.23,608.88
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,778.81,581.22
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,737.55,550.84
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,694.36,518.56
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,649.35,484.2
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,600.92,446.43
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,551.49,406.94
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,500.36,365.14
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,448.49,321.68
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,395.45,276.98
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,342.47,231.65
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,288.75,185.53
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,235.4,141.52
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,182.82,102.86
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,131.55,74.21
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,86.3,66.21
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,73.9,56.15
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,73.2,55.87
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,72.41,55.52
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,69.78,53.5
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,66.95,51.31
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,64.51,49.54
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,61.97,47.64
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,52.91,40.1
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,48.81,36.71
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,44.78,33.32
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,40.71,29.73
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,33.94,23.59
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,27.06,16.98
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,13.24,1.43
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,87.46,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,231.95,139.33
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,345.56,276.25
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,459.43,373.27
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,542.03,439.83
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,628.21,505.17
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,552.08,445.26
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,451.15,364.66
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,669.88,529.31
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,862.45,660.28
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,853.33,647.71
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,833.48,630.3
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,913.13,680.66
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,986.88,724.49
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,1005.54,732.87
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,1021.02,739.92
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,1030.41,743.96
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,1036.4,746.07
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,1035.78,743.49
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,1031.65,738.93
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,1021.54,731.55
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,1007.92,722.17
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,988.88,708.12
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,966.48,692.14
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,939.06,674.43
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,908.57,654.79
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,873.49,630.92
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,835.83,605.36
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,794.69,578.62
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,751.55,548.74
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,705.09,515.46
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,657.28,480.41
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,607.48,442.73
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,556.64,403.28
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,504.25,361.09
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,451.58,317.68
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,397.21,273.13
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,342.95,227.85
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,289.12,182.8
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,236.38,140.29
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,183.37,101.85
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,131.68,73.21
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,109.61,84.8
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,165.72,130.44
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,142.81,112.39
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,129.68,102.3
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,122.88,97.1
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,115.64,91.49
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,113.31,90.06
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,104.48,83.15
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,92.55,73.5
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,80.16,63.26
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,67.89,52.99
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,55.27,42.11
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,42.9,31.08
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,30.28,19.51
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,15.54,2.83
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,74.9,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,204.68,120.03
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,314.83,250.61
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,424.77,344.5
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,507.52,411.58
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,593.93,477.97
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,661.63,526.05
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,730.36,572.41
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,784.54,606.8
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,832.72,635.85
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,876.03,661.26
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,917.43,684.82
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,948.63,700.24
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,977.17,713.63
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,986.45,714.47
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,1004.72,721.21
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,1014.18,723.66
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,1020.3,724.16
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,1021.21,720.11
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,1018.68,714.12
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,1009.36,703.19
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,996.55,690.31
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,977.89,675.1
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,955.89,658.15
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,928.84,639.65
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,898.75,619.5
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,864.14,596.49
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,826.96,572.03
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,785.94,546.34
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,742.98,517.89
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,697.68,487.56
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,650.92,455.43
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,601.58,420.11
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,551.2,383.12
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,498.93,343.4
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,446.28,302.3
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,392.76,260.15
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,339.28,217.19
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,285.07,173.79
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,231.73,132.46
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,178.71,95.65
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,127.07,67.99
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,81.98,61.23
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,71.23,52.86
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,70.43,52.4
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,69.52,51.85
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,69.73,52.22
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,70.01,52.65
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,61.97,46.3
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,59.81,44.78
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,57.75,43.28
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,55.73,41.74
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,50.49,37.43
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,45.12,32.82
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,37.75,26.23
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,28.6,17.79
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,14.39,2.24
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,22.29,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,62.81,31.91
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,138.74,107.28
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,198.13,159.64
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,248.71,202.69
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,299.99,244.9
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,345.61,281.07
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,391.51,316.24
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,437.88,350.67
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,483.8,383.84
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,480.82,377.41
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,452.73,352.85
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,558.81,430.92
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,643.78,490.96
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,639.17,482.54
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,631.96,473.03
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,681.57,507.55
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,729.51,540.04
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,719.94,529.88
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,708.51,519.03
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,719.89,526.29
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,729.08,531.94
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,692.27,503.84
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,642.18,467.17
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,670.0,487.11
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,681.4,495.43
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,698.62,507.64
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,713.48,517.8
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,665.9,484.13
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,622.3,453.15
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,619.02,449.95
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,612.32,443.59
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,577.22,418.87
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,533.5,385.8
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,484.81,346.77
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,435.86,306.67
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,377.75,263.25
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,347.51,242.76
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,318.11,221.18
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,284.49,197.93
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,246.94,175.45
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,222.62,162.99
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,197.7,153.01
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,179.7,139.27
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,177.88,138.53
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,162.28,126.76
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,134.41,104.73
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,105.54,81.62
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,107.85,84.18
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,109.63,86.26
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,95.66,75.03
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,81.61,63.52
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,66.82,51.13
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,51.92,38.39
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,37.98,26.27
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,23.9,13.85
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,13.61,1.92
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,56.13,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,161.23,87.5
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,266.74,207.85
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,374.63,299.62
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,457.0,366.29
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,543.13,432.55
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,605.5,477.21
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,668.65,520.36
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,734.82,564.81
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,801.16,607.8
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,840.72,632.2
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,884.87,659.49
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,872.56,646.58
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,846.7,625.38
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,922.47,671.96
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,976.92,702.54
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,917.93,659.1
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,822.13,589.58
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,825.77,588.39
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,826.71,584.48
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,911.68,641.35
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,961.46,669.44
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,878.57,614.13
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,771.45,539.71
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,773.9,545.31
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,772.96,547.03
