Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,742.02,528.29
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,709.97,508.27
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,697.67,500.06
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,682.37,489.42
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,644.52,462.42
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,606.61,435.17
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,555.44,398.64
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,506.48,363.19
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,444.71,318.77
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,398.19,285.96
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,378.48,270.55
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,356.34,252.76
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,320.61,226.46
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,288.43,203.49
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,248.4,171.38
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,213.38,146.48
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,181.39,139.5
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,175.56,135.4
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,177.76,137.82
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,176.06,137.19
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,152.5,118.87
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,130.06,101.28
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,99.95,77.32
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,73.84,56.2
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,68.84,52.35
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,63.6,48.15
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,55.65,41.52
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,49.01,35.79
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,39.53,27.47
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.89,18.69
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,18.54,4.79
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,22.47,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,62.08,29.2
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,148.24,113.14
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,216.5,172.56
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,281.26,226.95
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,348.41,281.5
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,412.0,331.89
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,500.71,399.0
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,543.74,429.29
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,585.65,458.17
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,579.57,451.18
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,592.95,458.1
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,606.17,464.47
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,616.83,468.98
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,605.26,457.16
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,568.94,428.26
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,598.35,448.45
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,647.65,481.78
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,684.22,505.93
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,718.62,528.3
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,634.94,467.22
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,571.62,420.02
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,586.23,429.47
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,598.97,437.2
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,609.89,444.53
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,618.48,450.19
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,621.39,451.11
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,625.7,452.86
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,609.35,440.97
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,591.65,428.13
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,519.62,376.44
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,453.72,329.03
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,463.84,336.18
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,468.8,338.75
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,447.05,321.91
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,429.07,306.83
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,263.08,189.19
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,133.99,97.24
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,223.88,160.5
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,283.92,199.07
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,229.12,152.03
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,164.73,103.86
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,119.32,91.23
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,112.1,85.74
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,131.22,101.56
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,156.25,122.14
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,125.21,97.42
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,99.59,76.93
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,102.48,79.75
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,109.32,85.78
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,98.78,77.43
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,90.27,70.61
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,75.83,58.62
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,61.09,46.09
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,46.02,32.94
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,30.65,19.31
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,17.73,4.46
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.27,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,18.31,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,53.3,23.38
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,141.31,107.65
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,212.21,169.01
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,273.57,220.94
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,337.08,273.09
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,394.34,318.71
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,453.05,364.02
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,502.14,399.87
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,573.74,450.8
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,651.98,506.52
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,731.2,560.95
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,812.61,615.18
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,883.95,661.13
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,796.02,596.2
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,689.95,516.63
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,712.31,530.94
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,732.67,542.77
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,716.36,527.61
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,698.25,511.72
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,736.84,538.44
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,787.36,571.85
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,711.57,516.16
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,638.24,462.77
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,670.76,485.25
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,686.46,495.52
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,670.81,483.89
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,653.68,471.51
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,648.34,468.5
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,638.03,461.71
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,609.33,440.48
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,579.78,418.5
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,558.95,404.33
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,530.28,382.43
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,469.56,336.92
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,429.15,307.68
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,395.1,281.0
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,359.23,252.32
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,295.51,196.87
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,231.41,139.41
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,207.62,132.69
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,219.75,155.19
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,202.57,157.25
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,204.13,158.94
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,151.86,117.97
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,111.56,86.02
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,90.14,68.94
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,67.88,50.9
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,65.72,49.43
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,63.45,47.82
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,58.46,43.78
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,53.22,39.45
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,48.33,35.37
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,43.32,31.03
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,35.56,24.18
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,27.59,16.85
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.69,3.95
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,51.21,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,149.96,73.44
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,249.42,194.12
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,344.54,276.99
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,423.67,343.34
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,514.9,415.95
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,581.84,466.48
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,649.85,515.82
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,417.81,335.72
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,148.38,114.98
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,157.07,121.66
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,165.88,127.88
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,157.03,120.09
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,148.98,113.04
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,128.07,96.11
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,108.41,80.27
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,114.93,85.18
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,121.42,90.02
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,140.67,104.65
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,159.77,118.97
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,165.2,122.94
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,170.52,126.85
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,169.98,126.03
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,169.39,125.21
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,171.3,126.5
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,173.15,127.75
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,377.01,279.81
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,552.72,403.39
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,460.83,336.82
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,380.17,278.63
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,453.58,332.22
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,515.39,375.27
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,440.45,321.28
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,380.78,278.59
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,417.24,302.66
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,438.4,310.39
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,310.91,221.11
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,258.85,190.92
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,247.8,170.65
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,239.64,149.08
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,113.57,68.47
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,53.28,36.57
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,64.23,47.57
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,105.68,81.7
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,130.63,102.45
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,169.92,134.96
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,135.55,107.27
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,100.86,79.05
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,96.32,75.74
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,91.56,72.16
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,84.81,66.66
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,77.8,60.83
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,68.3,52.83
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,59.48,45.16
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,46.39,33.63
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,33.09,21.61
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,19.23,5.63
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,39.19,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,111.7,51.33
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,230.74,179.69
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,331.13,266.55
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,412.22,333.76
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,498.11,401.08
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,579.55,461.55
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,658.37,517.28
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,716.42,555.85
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,774.03,592.85
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,823.52,623.11
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,871.65,651.69
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,905.96,669.89
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,931.13,681.9
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,957.17,695.11
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,980.26,706.32
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,992.81,710.9
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,1002.04,713.61
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,1002.48,711.02
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,999.46,706.54
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,926.9,659.65
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,838.11,597.88
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,847.54,603.69
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,853.4,606.16
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,801.95,570.97
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,750.52,536.04
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,738.58,527.38
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,723.98,516.52
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,704.77,503.41
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,683.17,488.48
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,623.65,447.39
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,571.77,411.11
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,536.3,385.75
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,501.43,360.24
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,478.19,341.49
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,449.97,315.29
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,397.86,272.52
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,345.83,229.25
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,293.32,185.76
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,241.33,144.05
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,180.38,99.76
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,129.44,70.76
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,80.55,60.59
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,79.45,59.92
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,78.7,59.62
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,77.84,59.23
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,75.77,57.72
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,67.18,50.8
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,65.26,49.49
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,63.25,48.09
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,59.58,45.12
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,55.78,41.97
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,50.92,37.98
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,45.97,33.71
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,38.21,26.82
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.28,19.42
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.91,4.95
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,8.54,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,18.05,2.97
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,73.69,54.3
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,136.59,108.67
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,179.9,145.79
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,223.26,182.06
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,263.6,214.36
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,304.22,245.77
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,267.91,213.79
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,209.06,164.16
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,309.48,243.69
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,432.28,336.21
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,462.98,356.31
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,492.62,375.7
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,663.17,500.21
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,837.59,619.48
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,915.91,667.01
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,973.57,699.67
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,819.16,592.49
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,624.14,452.74
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,701.76,507.0
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,756.35,542.92
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,855.08,609.35
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,917.72,647.23
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,892.84,629.85
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,865.05,611.62
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,773.77,547.6
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,680.17,480.42
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,708.24,503.0
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,717.72,511.09
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,673.18,479.68
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,627.92,447.57
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,581.26,413.43
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,533.98,377.99
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,484.73,339.83
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,435.46,300.74
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,386.26,264.54
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,357.39,244.39
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,314.73,216.44
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,290.16,203.78
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,258.25,182.71
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,229.73,165.09
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,205.32,158.29
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,195.32,151.01
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,187.5,145.64
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,166.3,129.61
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,158.96,124.27
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,144.89,113.43
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,131.72,103.42
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,118.12,92.88
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,104.05,81.75
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,89.58,70.04
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,76.39,59.09
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,60.64,45.71
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,45.25,32.38
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,29.77,18.72
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,16.82,4.22
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.41,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.27,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,8.22,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,20.65,10.69
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,34.6,22.72
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,53.91,39.04
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,72.46,54.55
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,93.66,71.95
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,114.63,88.74
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,66.45,49.32
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,29.75,19.0
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,79.92,59.92
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,136.47,104.88
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,142.17,108.93
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,148.1,113.29
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,140.79,107.0
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,134.01,101.22
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,161.86,122.83
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,189.58,144.01
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,212.32,160.81
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,234.77,177.19
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,283.4,213.06
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,348.52,260.12
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,310.65,231.31
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,263.14,195.76
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,273.67,203.47
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,283.85,210.69
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,355.85,262.64
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,415.28,304.08
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,366.41,268.59
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,319.1,234.48
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,406.39,297.93
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,478.93,348.39
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,481.57,349.33
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,471.24,341.15
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,445.69,321.21
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,419.03,300.17
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,326.7,236.06
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,248.9,183.02
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,279.1,203.33
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,285.27,204.98
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,209.91,136.54
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,125.74,68.51
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,78.18,58.84
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,77.67,58.66
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,86.02,65.68
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,103.92,80.52
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,84.84,65.09
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,64.91,48.85
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,62.95,47.53
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,60.89,46.08
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,57.2,43.1
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,53.37,39.92
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,48.46,35.89
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,43.44,31.56
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,36.05,24.95
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,28.5,17.88
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,17.15,4.49
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,53.67,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,151.8,57.57
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,259.35,200.55
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,364.7,291.94
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,446.55,358.92
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,532.26,425.46
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,602.19,476.45
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,673.47,526.05
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,729.26,563.28
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,784.6,599.04
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,827.36,624.79
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,868.51,648.93
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,896.02,663.49
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,926.93,680.04
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,948.61,688.83
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,967.29,695.52
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,888.47,640.83
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,786.98,567.12
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,899.26,641.23
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,975.98,682.56
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,968.45,674.09
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,957.58,664.81
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,843.73,589.22
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,698.76,488.96
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,804.68,564.61
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,867.27,605.22
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,786.65,550.13
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,695.3,486.54
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,653.13,458.95
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,615.1,433.21
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,580.04,409.79
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,546.23,386.82
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,541.51,383.01
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,523.35,369.03
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,471.14,331.55
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,432.2,303.1
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,391.87,273.43
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,355.48,246.8
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,310.92,217.31
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,279.1,198.32
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,165.23,118.29
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,41.59,26.95
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,87.77,66.12
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,129.54,99.51
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,138.25,106.57
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,146.34,113.34
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,145.72,113.31
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,145.35,113.51
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,132.4,103.78
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,119.03,93.54
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,104.92,82.44
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,90.42,70.74
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,75.53,58.5
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,60.28,45.61
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,45.98,33.14
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,30.34,19.28
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,17.24,4.48
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.41,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,29.44,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,85.26,26.74
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,183.55,141.65
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,291.63,234.61
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,369.6,299.85
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,452.1,365.87
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,518.76,416.72
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,587.29,466.36
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,411.68,328.41
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,205.04,160.81
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,258.41,203.11
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,311.7,243.41
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,335.4,259.44
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,358.39,274.76
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,251.54,192.21
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,140.59,105.3
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,149.8,112.45
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,158.96,119.23
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,183.64,137.58
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,208.07,155.4
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,226.59,168.78
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,244.79,181.79
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,336.35,247.63
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,412.17,299.36
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,536.66,385.18
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,647.58,457.17
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,584.51,411.79
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,533.21,375.86
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,393.41,281.07
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,266.01,191.86
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,290.96,210.45
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,311.23,224.52
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,354.34,254.82
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,392.02,280.55
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,354.98,254.2
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,320.65,230.26
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,267.79,193.85
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,227.86,166.27
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,260.35,188.45
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,278.26,199.13
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,190.46,137.57
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,90.99,65.43
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,144.5,111.76
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,178.61,138.76
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,120.61,93.14
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,93.66,71.94
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,94.48,72.94
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,95.39,73.94
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,90.57,70.39
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,85.96,66.96
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,81.27,63.25
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,76.46,59.33
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,67.28,51.68
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,57.82,43.55
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,46.04,33.2
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,33.03,21.48
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,19.2,5.58
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,42.07,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,125.23,35.56
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,231.69,177.56
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,329.86,263.82
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,409.31,330.65
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,500.55,403.39
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,570.41,456.17
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,641.62,507.81
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,517.45,410.75
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,347.88,275.24
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,276.78,217.93
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,205.57,159.43
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,308.39,239.44
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,392.68,302.44
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,586.09,445.92
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,758.04,566.19
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,738.73,548.2
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,738.54,544.45
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,737.51,540.52
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,734.48,535.36
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,866.95,628.27
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,960.65,687.58
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,934.44,667.34
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,918.13,654.75
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,894.06,638.53
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,867.05,620.55
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,837.23,600.04
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,804.72,577.81
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,766.79,552.55
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,726.94,524.4
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,684.08,492.98
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,639.83,460.0
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,593.14,425.24
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,545.47,388.88
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,495.91,350.2
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,445.51,309.84
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,393.61,267.52
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,341.82,224.65
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,290.79,191.45
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,288.29,197.83
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,213.94,133.89
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,125.41,66.41
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,76.18,56.27
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,75.51,55.95
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,111.54,85.13
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,158.58,122.83
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,156.71,121.63
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,145.03,112.74
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,121.19,94.14
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,102.57,79.5
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,76.64,58.53
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,53.39,39.38
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,48.47,35.33
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,43.44,30.99
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,36.05,24.47
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,28.5,17.5
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,17.15,4.19
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,7.68,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,48.04,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,137.66,32.54
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,243.19,186.9
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,339.64,272.88
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,424.95,343.65
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,511.36,411.52
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,578.77,461.08
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,647.34,509.04
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,703.91,547.49
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,760.1,584.46
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,803.73,610.79
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,845.77,635.46
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,879.35,653.22
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,910.66,669.01
