Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,959.99,679.49
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,952.55,672.89
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,946.12,667.92
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,936.41,661.03
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,921.51,651.04
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,903.41,639.2
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,879.95,624.66
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,853.55,608.25
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,822.69,587.73
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,789.31,565.53
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,752.14,541.25
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,713.06,514.02
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,671.03,484.61
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,627.42,453.27
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,552.91,397.78
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,500.94,358.89
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,470.23,335.42
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,434.83,304.56
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,383.6,262.41
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,332.47,219.76
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,284.83,189.05
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,285.52,198.21
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,210.62,133.5
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,121.07,65.26
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,122.0,93.42
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,179.67,139.57
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,124.25,95.87
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,77.28,58.25
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,99.76,76.93
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,145.06,114.09
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,130.48,102.71
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,115.56,91.0
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,85.24,66.26
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,58.48,44.04
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,52.65,39.16
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,46.64,33.92
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,36.01,24.58
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,27.0,16.19
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,13.6,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,134.91,93.47
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,228.46,180.15
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,326.88,261.84
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,415.15,332.99
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,488.54,389.03
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,564.78,443.86
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,625.7,487.3
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,696.96,536.93
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,748.86,570.82
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,799.58,603.19
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,837.93,626.08
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,874.18,647.28
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,902.4,661.59
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,927.97,674.03
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,778.14,569.54
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,590.29,433.77
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,797.56,581.34
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,958.51,684.59
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,953.29,678.32
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,944.7,671.55
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,930.25,660.31
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,912.53,647.17
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,889.41,631.63
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,863.27,614.26
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,831.61,593.74
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,797.38,571.52
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,758.97,545.01
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,718.62,516.63
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,670.99,482.32
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,628.42,450.6
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,582.49,416.4
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,535.67,380.71
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,486.77,342.76
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,437.45,303.47
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,386.98,262.4
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,330.85,216.75
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,279.02,174.38
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,228.09,134.12
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,177.24,98.08
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,128.02,70.94
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,85.82,63.8
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,86.22,64.34
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,77.6,57.59
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,76.91,57.23
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,76.0,56.69
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,75.01,56.1
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,72.46,54.34
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,69.78,52.43
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,66.07,49.62
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,62.26,46.61
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,54.28,40.08
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,47.59,34.39
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,38.07,26.03
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,28.39,17.07
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,5.97,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,46.54,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,191.05,131.25
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,294.61,230.71
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,380.24,302.23
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,478.45,378.57
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,551.48,432.16
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,626.21,484.04
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,685.3,524.44
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,744.27,563.57
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,790.89,592.06
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,836.16,619.01
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,871.12,638.87
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,898.02,653.3
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,922.76,664.95
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,944.62,674.68
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,958.33,680.91
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,968.81,685.27
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,972.35,684.61
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,959.56,674.02
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,953.02,669.03
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,943.17,662.04
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,928.1,651.16
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,909.82,638.4
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,885.7,623.34
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,858.65,606.45
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,827.57,586.91
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,793.96,565.64
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,756.15,541.23
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,716.42,513.85
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,673.52,482.63
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,629.42,449.95
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,583.07,415.89
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,535.82,380.19
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,486.41,341.94
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,436.7,302.39
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,386.05,261.17
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,335.51,219.46
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,277.52,172.67
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,226.65,132.52
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,175.82,96.57
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,126.55,69.65
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,123.25,93.31
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,175.61,134.83
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,157.61,121.21
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,129.31,99.34
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,136.61,105.57
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,141.66,109.99
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,128.26,99.95
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,114.41,89.36
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,100.08,77.98
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,82.89,63.97
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,71.08,54.3
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,56.5,41.99
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,42.55,29.85
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,28.39,17.09
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,14.67,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,41.48,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,178.69,121.23
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,277.85,218.75
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,360.26,288.39
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,448.52,358.46
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,527.31,417.56
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,603.08,471.37
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,663.65,511.18
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,724.14,549.25
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,772.32,578.53
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,819.22,606.26
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,855.52,626.44
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,889.65,644.93
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,914.47,655.93
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,929.95,661.0
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,944.57,669.03
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,956.01,675.19
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,968.99,681.75
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,966.53,678.79
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,959.61,674.07
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,949.31,667.41
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,886.48,626.14
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,797.35,562.79
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,844.21,598.54
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,860.05,609.35
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,827.29,587.93
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,792.15,565.32
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,753.95,540.46
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,713.86,512.58
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,669.45,481.0
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,624.34,448.28
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,578.6,414.23
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,531.99,378.67
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,481.65,339.63
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,431.99,300.16
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,381.03,259.43
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,330.47,218.27
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,288.49,187.12
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,267.09,173.87
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,219.11,139.13
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,170.28,109.53
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,135.17,103.92
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,134.24,103.74
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,153.18,119.43
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,169.47,133.03
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,145.97,114.55
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,130.48,102.44
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,119.13,93.75
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,107.27,84.48
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,94.85,74.55
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,81.96,64.0
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,69.18,53.26
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,56.01,41.93
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,42.1,29.66
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,28.39,17.12
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,14.66,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,11.1,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,165.67,110.07
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,286.4,225.54
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,369.34,295.54
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,464.47,370.44
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,264.03,214.21
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,26.4,16.25
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,29.73,19.06
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,33.06,21.68
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,44.3,30.73
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,55.57,39.67
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,95.02,70.99
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,137.06,103.59
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,109.8,81.53
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,84.44,61.23
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,149.39,111.68
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,215.78,161.84
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,374.32,279.69
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,535.05,392.24
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,554.19,403.42
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,571.76,414.46
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,560.57,404.84
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,548.9,395.22
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,534.4,384.67
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,509.19,366.95
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,366.25,266.8
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,226.96,165.94
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,413.47,302.55
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,571.6,410.39
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,559.15,400.47
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,544.35,389.99
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,533.43,382.83
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,510.47,366.44
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,459.45,329.42
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,410.1,294.21
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,390.24,276.75
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,350.61,243.3
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,308.53,211.12
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,269.47,182.15
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,238.71,166.34
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,225.89,164.78
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,196.58,153.46
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,172.32,134.78
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,124.39,96.96
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,72.33,54.85
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,43.5,31.06
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,14.86,6.98
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,13.2,5.64
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,11.53,4.27
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,9.88,2.86
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,8.22,1.44
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,6.57,0.02
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,4.92,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.28,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,45.86,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,189.08,122.45
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,301.39,235.19
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,391.1,309.32
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,483.92,380.71
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,558.83,435.41
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,635.67,488.65
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,695.19,528.28
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,754.58,566.49
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,802.64,594.76
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,849.43,621.46
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,879.31,636.68
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,912.68,654.08
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,938.77,665.33
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,961.99,674.74
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,975.27,677.27
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,972.8,670.53
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,979.12,670.54
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,982.08,668.57
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,974.95,661.94
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,964.38,653.61
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,947.99,643.09
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,928.29,630.78
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,903.56,616.8
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,875.77,600.98
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,842.97,582.02
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,807.59,561.29
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,769.07,537.61
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,728.45,510.93
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,683.96,480.36
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,638.21,448.18
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,590.19,414.45
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,541.12,378.8
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,490.59,340.84
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,439.53,301.19
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,365.38,250.57
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,343.24,240.95
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,288.6,190.27
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,229.42,132.82
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,177.57,96.69
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,126.99,70.05
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,75.58,55.77
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,75.77,56.16
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,74.87,55.62
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,73.87,54.99
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,72.32,53.93
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,64.62,47.83
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,62.26,46.18
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,59.8,44.4
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,56.38,41.77
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,52.86,38.97
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,47.94,34.92
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,42.92,30.6
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,34.67,23.26
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,26.22,15.14
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,12.49,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,46.49,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,183.08,114.93
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,289.28,226.13
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,373.54,297.41
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,469.76,372.75
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,542.51,426.11
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,616.94,477.78
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,676.94,517.61
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,736.85,555.8
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,784.97,584.18
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,831.78,610.92
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,867.32,628.71
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,900.62,644.59
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,920.89,651.86
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,944.73,661.26
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,958.45,665.28
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,968.92,667.5
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,972.78,665.9
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,973.24,662.5
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,953.76,649.93
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,943.88,643.44
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,928.28,632.26
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,909.48,619.37
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,885.3,606.51
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,858.19,591.73
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,827.03,573.81
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,793.32,553.89
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,727.42,509.2
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,657.25,460.57
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,629.0,443.08
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,599.42,423.56
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,571.37,404.97
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,532.66,376.69
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,481.93,337.93
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,431.74,298.55
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,383.58,262.84
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,355.28,242.92
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,309.55,209.06
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,281.02,189.12
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,226.22,148.57
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,179.57,119.01
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,169.27,129.79
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,172.96,133.06
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,129.14,99.0
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,89.84,67.95
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,108.67,83.5
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,143.73,112.06
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,129.07,100.73
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,114.08,89.04
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,87.22,67.34
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,63.53,47.86
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,55.99,41.67
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,48.28,35.06
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,37.35,25.44
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,26.18,15.0
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,13.21,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,44.27,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,182.07,109.73
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,293.07,228.4
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,380.34,302.81
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,479.39,381.43
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,553.88,438.08
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,630.08,493.45
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,689.9,534.42
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,749.54,573.81
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,797.98,603.02
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,845.07,630.49
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,879.85,648.94
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,905.98,661.36
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,929.96,672.77
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,951.0,682.18
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,963.68,686.39
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,973.1,688.56
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,853.62,607.59
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,711.79,507.24
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,853.36,604.36
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,942.85,657.92
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,926.29,642.96
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,906.59,627.54
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,791.92,550.93
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,657.25,457.68
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,743.12,518.49
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,789.31,549.01
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,678.51,470.86
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,565.01,391.56
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,552.78,383.26
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,538.19,372.13
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,463.86,321.79
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,401.76,279.99
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,403.1,280.46
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,405.43,280.22
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,372.88,252.17
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,327.06,209.92
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,275.28,169.07
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,224.73,130.51
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,174.01,95.62
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,124.93,70.12
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,89.44,66.43
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,82.31,61.05
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,81.6,60.82
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,80.76,60.48
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,79.27,59.5
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,77.69,58.43
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,77.69,58.79
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,77.84,59.24
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,71.77,54.39
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,66.69,50.24
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,58.59,43.62
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,50.27,36.54
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,39.04,26.7
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,27.92,16.17
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,14.27,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,33.47,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,169.1,97.47
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,281.17,220.01
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,368.62,295.27
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,468.18,374.68
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,545.89,433.63
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,625.63,491.04
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,687.16,532.6
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,748.66,572.55
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,798.23,602.87
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,846.54,631.55
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,883.44,651.85
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,912.2,666.49
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,938.07,679.09
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,961.01,689.69
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,975.29,696.17
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,986.27,700.71
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,990.71,700.54
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,978.87,690.46
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,972.02,685.23
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,961.78,677.96
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,946.24,666.2
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,927.38,652.57
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,903.03,636.39
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,875.64,618.4
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,843.3,596.62
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,808.39,573.23
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,769.61,548.13
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,728.83,520.09
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,685.88,490.06
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,641.04,457.95
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,592.78,422.52
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,543.5,385.36
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,492.35,345.77
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,440.81,304.77
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,388.1,261.93
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,335.43,218.47
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,282.14,174.93
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,229.65,133.7
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,168.02,90.34
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,116.65,63.65
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,78.76,58.43
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,78.45,58.39
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,112.71,86.4
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,175.39,137.03
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,112.27,86.63
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,67.37,50.31
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,64.76,48.49
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,62.03,46.49
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,58.32,43.6
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,54.5,40.52
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,48.83,35.82
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,43.03,30.78
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,34.36,23.08
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,25.46,14.35
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,12.11,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,37.87,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,172.33,93.86
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,286.43,222.76
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,373.41,296.58
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,472.6,373.38
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,548.51,427.09
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,626.33,477.98
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,686.53,516.81
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,746.62,554.03
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,795.24,582.0
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,842.5,608.36
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,878.78,627.37
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,906.51,640.86
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,930.61,653.1
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,951.73,663.55
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,776.81,550.44
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,555.66,398.81
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,653.48,466.43
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,727.23,513.51
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,858.83,600.22
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,952.88,656.95
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,937.85,645.47
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,919.51,633.58
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,825.58,572.67
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,718.63,500.88
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,712.04,496.76
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,695.08,484.97
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,643.12,449.85
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,597.64,418.92
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,578.96,407.11
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,557.99,393.06
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,553.72,390.88
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,537.42,377.69
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,426.26,299.33
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,369.37,261.58
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,354.02,243.74
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,329.3,213.27
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,229.66,150.79
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,219.86,158.59
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,219.77,153.68
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,210.09,145.97
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,136.18,103.51
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,85.42,63.62
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,84.83,63.56
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,84.12,63.34
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,82.83,62.53
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,81.45,61.64
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,78.44,59.52
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,75.26,57.23
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,70.26,53.34
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,62.91,47.36
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,55.34,41.1
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,47.59,34.44
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,36.61,24.74
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.4,13.99
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,130.03,64.17
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,250.98,194.12
