Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,335.38,267.11
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,425.95,340.93
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,501.3,399.32
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,587.7,463.31
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,650.02,506.82
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,712.31,548.8
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,704.9,539.46
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,703.59,534.95
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,799.97,598.18
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,886.41,651.51
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,834.63,613.25
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,768.31,563.65
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,792.17,576.8
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,813.58,587.35
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,904.02,645.68
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,972.5,684.75
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,953.07,669.62
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,943.13,661.47
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,928.88,649.35
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,911.32,635.38
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,886.95,618.65
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,859.63,600.21
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,827.85,578.53
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,793.55,555.37
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,755.79,530.74
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,716.03,503.42
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,672.24,471.95
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,627.18,439.1
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,580.54,405.39
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,532.91,370.08
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,482.86,332.46
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,432.36,293.38
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,380.72,252.32
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,329.25,210.81
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,280.91,180.63
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,279.64,188.07
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,243.3,162.54
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,204.79,139.67
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,177.16,134.53
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,169.53,129.11
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,121.17,91.71
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,76.18,56.28
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,76.73,57.01
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,77.4,57.77
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,74.58,55.93
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,71.61,53.93
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,67.6,50.87
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,61.51,45.97
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,53.92,39.71
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,46.15,33.06
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,35.5,23.68
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,24.64,13.17
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,12.44,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,131.04,58.66
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,256.38,197.77
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,341.23,270.94
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,432.24,343.62
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,514.05,404.3
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,593.22,459.3
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,654.61,499.46
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,716.01,537.84
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,766.45,567.83
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,815.72,596.18
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,852.69,616.35
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,887.47,634.86
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,907.91,644.87
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,932.35,657.52
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,947.05,664.66
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,958.53,670.02
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,965.47,671.4
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,956.35,663.18
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,950.31,656.43
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,940.9,647.76
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,925.75,635.82
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,907.33,622.13
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,883.06,606.33
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,855.83,588.85
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,824.54,569.66
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,790.7,548.84
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,752.6,524.23
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,712.52,496.94
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,668.68,466.19
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,623.73,434.1
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,537.44,372.84
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,468.2,324.43
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,459.4,316.61
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,430.14,290.37
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,371.36,249.4
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,352.25,239.06
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,316.14,212.05
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,279.56,185.28
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,241.19,159.42
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,202.68,137.66
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,127.42,95.65
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,84.31,62.14
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,75.85,55.79
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,75.05,55.49
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,72.78,53.86
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,70.33,52.08
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,67.91,50.41
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,65.38,48.61
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,60.76,45.03
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,55.95,41.17
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,49.58,35.93
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,43.02,30.3
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,32.01,20.73
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,22.52,11.36
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,12.38,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,146.15,57.6
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,293.45,224.21
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,383.48,301.53
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,479.35,377.06
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,554.15,432.69
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,630.92,486.75
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,691.36,524.48
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,751.72,559.96
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,799.46,583.98
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,845.83,605.82
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,875.82,618.81
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,909.72,634.0
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,934.71,643.09
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,956.75,650.4
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,970.55,657.49
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,981.04,662.94
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,972.21,656.0
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,972.82,655.02
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,966.04,651.07
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,955.84,645.34
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,940.79,635.57
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,922.4,623.96
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,897.59,608.94
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,869.76,592.2
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,837.81,572.61
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,803.21,551.33
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,721.93,496.48
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,638.29,439.15
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,600.14,413.94
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,562.93,388.49
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,542.58,374.36
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,521.79,358.98
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,465.4,320.12
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,423.89,291.24
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,389.49,265.17
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,341.66,228.9
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,301.55,198.99
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,262.79,170.91
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,216.34,137.21
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,163.88,105.55
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,146.93,110.5
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,165.52,125.22
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,152.9,116.02
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,131.36,99.8
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,130.66,99.65
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,121.54,92.77
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,90.91,68.71
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,63.48,46.79
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,59.83,44.05
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,56.1,41.09
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,49.71,35.85
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,43.13,30.23
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,32.02,20.55
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,22.51,11.0
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,116.79,36.75
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,228.32,172.38
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,312.59,244.89
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,402.81,317.44
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,480.23,377.09
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,560.95,436.03
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,622.63,477.55
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,694.6,524.48
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,748.67,557.78
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,801.58,589.43
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,840.22,611.63
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,876.71,632.18
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,905.19,647.38
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,930.96,660.83
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,946.24,669.06
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,951.32,671.13
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,956.76,672.87
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,958.79,672.57
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,953.95,668.45
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,945.67,662.4
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,931.0,651.7
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,913.0,639.08
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,888.61,623.4
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,861.21,605.88
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,829.48,584.8
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,786.22,556.28
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,748.51,531.08
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,708.91,503.69
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,670.12,475.27
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,624.2,441.64
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,576.57,406.9
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,528.18,370.66
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,477.51,331.84
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,426.41,291.63
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,374.35,249.91
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,322.7,207.98
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,270.97,166.39
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,220.21,127.41
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,169.82,93.7
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,121.23,70.35
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,84.24,61.8
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,84.92,62.56
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,84.31,62.41
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,83.58,62.17
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,94.25,70.98
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,103.6,78.75
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,96.41,73.51
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,88.82,67.86
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,80.41,61.23
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,71.63,54.14
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,62.08,46.17
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,50.16,35.99
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,36.89,24.45
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,23.4,11.36
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,12.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,113.39,26.43
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,223.73,169.08
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,308.48,243.14
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,399.14,316.77
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,457.88,361.92
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,518.65,405.73
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,497.57,386.62
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,448.4,346.74
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,617.09,468.6
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,781.73,575.65
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,820.65,594.5
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,857.46,612.45
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,884.11,624.1
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,908.04,633.84
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,924.31,638.7
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,937.48,641.67
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,941.99,639.5
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,950.87,640.09
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,945.17,634.56
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,936.08,627.43
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,920.63,616.5
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,901.92,603.88
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,866.94,584.85
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,841.03,571.23
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,809.88,552.93
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,776.29,532.93
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,739.35,510.04
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,700.49,484.94
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,661.49,459.2
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,615.97,428.48
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,524.57,364.69
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,460.64,320.26
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,448.98,310.68
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,422.29,286.33
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,371.78,246.38
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,321.68,206.33
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,271.05,166.37
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,221.58,129.03
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,164.39,90.68
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,116.56,67.94
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,90.96,67.04
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,92.29,68.33
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,101.51,76.03
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,111.19,84.13
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,100.93,76.23
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,90.39,68.05
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,85.33,64.35
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,80.52,60.78
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,74.67,56.24
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,68.64,51.42
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,59.19,43.56
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,49.46,35.23
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,36.57,24.03
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,22.66,10.44
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,12.38,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,10.3,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,20.65,10.3
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,39.21,25.98
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,57.03,40.84
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,79.86,59.65
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,102.18,77.69
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,249.69,197.12
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,371.52,291.31
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,256.79,199.42
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,112.99,83.82
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,148.97,111.69
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,184.94,138.64
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,379.67,284.59
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,536.44,393.55
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,752.74,541.69
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,934.06,653.39
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,931.7,644.58
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,934.05,640.88
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,930.03,636.47
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,922.62,630.26
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,907.62,618.4
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,889.43,604.9
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,867.15,592.13
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,841.88,577.52
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,748.94,515.49
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,652.04,449.54
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,688.8,478.3
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,699.79,488.18
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,574.13,401.69
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,468.52,328.17
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,506.25,356.41
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,520.37,364.32
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,460.07,320.03
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,418.09,289.95
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,374.56,254.09
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,317.79,205.9
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,285.21,184.88
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,275.19,183.5
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,237.84,160.27
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,205.88,144.13
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,198.17,151.15
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,188.54,144.16
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,161.67,123.95
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,144.8,111.37
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,138.55,106.82
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,137.95,106.72
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,124.5,96.49
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,110.61,85.76
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,95.69,73.78
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,80.34,61.22
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,65.15,48.64
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,49.6,35.47
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,35.46,23.2
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,20.3,8.47
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,10.67,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,129.64,3.13
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,263.13,196.38
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,356.78,278.06
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,455.2,355.5
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,533.57,413.67
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,614.27,470.48
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,674.95,511.03
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,735.67,550.1
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,785.13,579.12
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,833.4,606.51
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,863.85,622.98
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,897.7,641.58
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,923.15,654.66
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,945.69,665.96
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,959.42,674.1
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,969.87,680.21
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,961.94,674.9
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,963.06,675.33
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,956.42,671.66
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,946.34,665.92
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,848.98,601.07
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,717.22,508.07
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,668.59,475.05
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,611.19,435.37
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,635.8,452.19
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,646.4,459.0
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,694.88,496.87
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,713.43,512.98
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,617.81,442.42
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,536.93,382.71
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,462.2,330.14
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,400.14,286.31
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,420.01,298.09
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,423.49,292.23
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,370.54,248.32
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,317.66,204.2
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,270.08,174.8
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,272.79,186.82
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,193.47,120.38
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,107.54,61.1
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,71.58,52.07
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,71.87,52.48
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,71.1,52.14
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,70.26,51.76
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,68.87,50.82
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,61.7,45.15
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,59.55,43.65
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,57.32,42.05
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,53.44,39.02
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,49.45,35.77
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,43.98,31.14
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.41,26.23
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.99,18.7
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.23,7.95
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,11.1,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,121.4,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,247.66,184.91
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,336.24,265.25
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,439.12,348.39
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,515.71,407.54
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,594.65,465.66
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,655.82,508.45
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,717.15,549.8
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,766.63,582.03
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,815.01,612.81
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,845.47,631.32
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,879.6,652.27
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,907.69,668.17
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,932.99,682.22
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,828.48,609.12
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,697.63,512.64
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,852.21,621.47
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,952.17,682.71
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,946.72,674.77
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,937.8,665.83
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,923.43,654.16
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,905.68,640.58
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,750.95,535.68
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,570.54,406.93
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,706.29,505.54
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,789.77,561.93
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,752.02,536.14
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,712.06,508.08
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,668.58,476.17
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,623.36,442.49
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,394.54,283.06
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,224.98,161.52
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,331.75,235.87
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,423.33,290.0
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,351.68,240.4
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,332.99,233.91
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,277.87,196.89
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,220.3,158.62
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,161.4,101.32
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,107.57,62.03
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,74.65,54.66
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,76.27,56.17
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,75.33,55.71
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,74.3,55.19
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,67.95,50.22
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,68.15,50.58
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,65.23,48.48
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,62.18,46.22
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,58.83,43.64
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,55.45,40.92
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,49.07,35.51
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,40.55,28.12
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,30.42,19.13
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.16,7.45
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,11.1,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,112.58,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,230.34,170.01
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,317.52,248.64
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,411.96,324.44
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,495.14,387.78
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,576.36,446.56
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,639.17,489.08
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,702.14,529.91
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,752.36,560.06
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,801.39,588.52
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,838.5,608.94
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,873.48,627.71
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,789.87,570.21
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,686.13,496.21
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,640.53,462.58
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,570.88,412.31
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,577.74,415.62
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,583.28,417.46
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,619.14,441.22
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,670.09,473.98
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,701.91,494.78
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,730.09,513.09
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,807.26,567.48
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,840.37,590.4
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,809.34,570.63
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,775.81,549.74
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,738.08,524.98
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,698.41,497.92
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,656.03,467.38
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,612.21,435.15
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,565.66,400.87
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,518.2,364.96
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,468.43,326.57
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,418.3,286.78
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,362.5,242.51
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,310.59,200.31
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,258.14,157.86
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,206.68,118.4
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,155.5,84.64
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,105.98,62.79
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,85.71,63.56
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,86.03,64.03
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,77.08,57.16
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,75.99,56.61
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,85.96,64.92
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,95.73,73.1
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,87.61,66.85
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,79.06,60.16
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,68.24,51.45
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,58.55,43.49
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,49.07,35.58
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,41.15,28.71
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.34,19.07
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.35,6.31
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,97.08,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,199.26,146.06
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,285.93,224.97
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,378.96,300.97
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,257.39,204.92
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,96.88,73.2
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,380.77,303.21
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,664.75,508.89
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,475.73,366.43
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,265.0,202.96
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,410.04,313.62
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,558.18,418.64
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,736.06,541.99
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,904.73,648.09
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,921.97,652.38
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,936.09,656.44
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,943.89,657.48
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,955.12,660.75
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,937.55,647.98
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,929.03,641.21
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,821.91,570.11
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,688.85,478.16
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,699.61,487.45
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,706.86,492.82
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,588.9,413.12
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,467.69,329.95
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,523.87,370.2
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,566.81,399.49
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,604.85,428.45
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,612.0,434.69
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,566.98,401.48
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,518.19,365.07
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,467.36,326.29
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,416.57,286.31
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,364.31,244.08
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,312.47,201.72
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,261.15,160.54
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,211.35,122.81
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,167.99,107.82
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,204.15,149.19
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,200.78,154.42
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,188.37,145.21
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,147.18,113.46
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,89.37,67.65
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,76.4,57.39
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,86.84,66.17
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,82.13,62.65
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,77.52,59.16
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,71.21,54.15
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.73,48.83
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,55.46,40.97
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,45.95,32.65
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,33.23,21.33
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,19.6,5.63
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,10.67,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
