Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,100.39,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,208.33,151.48
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,296.85,234.03
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,392.54,313.12
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,470.5,374.1
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,560.01,440.55
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,624.37,485.27
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,688.93,528.31
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,434.07,339.64
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,145.41,110.5
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,269.0,208.24
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,399.89,305.44
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,382.57,289.39
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,386.04,289.35
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,276.14,206.64
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,161.35,119.02
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,195.93,144.85
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,230.18,169.51
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,266.81,195.76
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,302.71,220.97
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,643.62,464.36
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,897.32,622.73
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,873.42,603.33
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,846.49,585.88
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,768.85,532.96
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,689.65,477.69
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,674.0,468.53
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,655.69,456.67
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,614.82,429.73
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,574.19,402.56
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,548.08,385.37
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,512.72,359.61
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,463.59,322.7
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,415.26,285.42
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,365.16,246.33
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,315.81,207.21
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,265.7,167.45
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,216.63,130.48
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,169.29,100.1
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,124.06,80.74
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,137.49,105.61
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,172.15,133.21
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,154.68,119.71
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,128.12,98.99
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,132.26,102.77
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,134.3,104.8
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,121.18,94.73
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,107.66,84.16
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,86.83,67.16
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,66.04,49.89
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.11,41.58
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,45.91,32.73
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,32.45,20.72
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.11,3.83
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,59.1,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,166.9,119.32
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,272.15,212.51
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,366.36,288.43
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,446.77,349.48
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,531.1,409.01
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,448.04,346.57
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,356.81,276.33
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,403.03,310.46
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,448.81,342.34
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,464.79,351.03
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,478.88,358.52
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,576.61,426.38
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,651.89,476.56
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,540.6,396.45
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,428.82,315.24
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,517.86,377.91
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,583.15,421.45
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,614.96,441.72
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,662.0,471.69
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,610.89,434.89
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,577.58,410.49
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,495.29,353.13
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,406.23,290.66
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,494.83,352.44
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,564.77,398.28
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,528.3,373.3
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,493.61,350.28
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,455.15,324.26
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,422.03,301.65
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,297.91,215.94
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,182.71,133.26
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,233.1,171.26
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,269.61,198.19
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,308.1,224.97
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,323.94,234.2
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,204.96,148.99
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,99.01,72.01
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,138.75,103.05
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,174.06,130.62
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,150.86,118.38
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,127.67,99.98
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,73.61,56.01
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,14.05,6.27
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,79.69,61.77
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,134.4,107.47
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,122.57,98.1
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,110.41,88.41
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,97.01,77.28
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,80.09,62.92
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,63.41,48.59
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,46.47,33.75
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,30.21,19.13
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,13.2,0.42
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.27,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.21,0.4
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,15.64,7.1
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,23.09,13.54
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,32.63,21.62
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,42.19,29.61
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,50.94,36.85
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,59.71,44.0
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,67.45,50.09
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,75.35,56.24
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,75.43,55.97
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,75.7,55.87
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,106.45,80.16
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,137.56,104.3
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,131.69,99.34
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,126.17,94.75
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,129.08,96.68
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,132.01,98.61
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,156.76,117.72
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,181.24,136.43
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,213.34,160.48
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,244.89,183.77
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,231.52,173.43
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,218.47,163.46
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,217.98,163.03
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,217.4,162.52
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,259.58,194.16
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,300.17,224.18
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,329.79,246.01
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,355.02,264.44
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,348.33,259.86
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,341.21,255.0
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,242.11,181.3
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,149.2,111.04
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,130.34,96.74
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,111.97,82.7
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,97.16,71.28
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,82.37,59.8
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,47.85,32.6
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,13.27,5.02
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,70.76,53.56
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,123.32,97.1
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,144.57,114.97
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,160.27,128.41
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,147.13,117.97
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,133.45,107.05
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,119.83,96.25
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,105.79,84.89
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,93.09,74.27
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,76.94,60.49
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,60.8,46.55
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,44.42,32.13
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,29.09,18.2
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,13.21,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,6.83,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,63.36,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,192.05,135.71
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,287.02,229.69
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,389.1,316.96
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,225.98,185.89
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,43.86,31.02
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,40.11,27.91
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,36.37,24.68
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,88.83,67.78
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,147.87,115.08
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,133.39,102.65
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,120.46,91.67
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,156.79,119.88
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,193.08,147.35
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,222.67,169.77
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,251.87,191.63
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,322.68,244.2
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,373.44,280.62
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,363.44,271.7
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,353.79,263.4
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,340.98,253.01
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,328.63,243.06
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,389.73,287.44
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,447.3,328.09
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,519.34,379.48
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,573.86,417.52
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,472.03,344.73
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,376.0,275.55
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,307.95,226.26
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,245.2,180.12
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,284.45,209.05
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,321.38,235.58
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,199.07,145.98
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,77.57,54.58
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,150.37,110.23
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,217.31,160.14
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,224.88,165.5
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,216.75,159.4
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,208.69,153.98
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,199.52,148.47
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,184.56,144.28
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,184.21,144.45
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,172.5,135.53
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,160.34,126.22
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,136.17,107.1
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,120.52,94.73
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,106.61,83.78
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,92.6,72.53
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,77.49,60.14
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,62.26,47.36
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,47.95,35.18
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,33.51,22.65
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,21.49,11.78
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,9.05,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,4.69,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,80.01,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,223.04,154.91
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,326.1,259.56
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,432.2,348.45
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,236.56,194.1
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,49.27,35.49
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,100.97,77.92
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,117.28,90.7
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,133.47,103.21
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,94.61,71.58
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,61.46,44.56
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,94.5,70.92
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,129.1,97.99
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,143.43,109.04
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,157.65,119.98
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,230.32,176.1
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,322.44,245.25
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,331.37,251.25
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,339.89,257.23
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,443.35,333.9
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,556.24,414.15
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,551.29,409.11
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,545.36,404.07
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,344.48,257.88
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,162.18,120.17
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,222.05,165.8
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,280.0,208.74
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,418.24,310.59
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,530.13,388.34
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,421.04,309.07
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,328.15,242.0
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,359.16,263.99
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,385.74,280.93
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,335.02,244.18
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,303.02,222.01
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,288.06,207.0
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,261.58,183.45
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,187.32,122.36
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,92.99,61.2
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,103.65,79.6
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,125.12,97.22
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,109.57,85.02
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,91.43,70.6
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,107.11,83.82
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,131.66,104.27
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,117.22,92.84
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,102.29,80.88
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,87.43,68.57
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,72.15,55.66
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,58.13,43.74
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,42.3,29.97
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,27.56,16.54
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,6.4,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,53.16,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,150.92,100.42
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,261.69,205.5
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,358.42,286.16
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,440.25,351.84
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,526.04,416.74
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,379.74,302.4
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,203.51,159.75
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,315.3,248.47
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,409.71,319.86
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,647.07,495.87
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,859.63,637.79
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,891.12,653.57
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,919.93,669.35
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,930.02,671.29
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,943.72,675.71
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,949.78,675.94
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,952.36,674.18
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,947.57,669.35
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,939.24,662.55
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,924.77,651.47
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,895.47,631.35
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,871.53,616.06
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,844.58,598.83
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,813.48,578.33
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,779.69,556.05
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,740.54,529.61
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,699.41,501.02
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,655.22,470.05
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,609.62,437.21
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,561.27,401.21
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,512.03,363.51
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,461.19,323.72
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,409.86,282.38
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,356.96,238.96
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,297.71,190.66
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,244.23,147.41
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,191.74,107.96
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,139.5,75.73
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,89.05,66.62
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,82.23,61.38
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,81.67,61.12
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,73.35,54.69
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,72.34,54.19
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,70.81,53.13
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,69.2,52.0
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,65.95,49.6
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,62.57,47.03
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,58.14,43.48
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,53.61,39.69
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,44.5,31.85
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,36.79,24.96
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,25.47,14.46
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.99,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,44.4,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,130.74,83.44
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,222.25,174.26
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,332.47,265.92
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,218.9,175.86
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,102.25,78.49
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,239.1,191.44
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,350.21,279.97
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,554.5,436.69
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,735.2,565.7
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,777.52,591.99
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,817.8,617.52
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,545.17,418.17
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,196.28,148.4
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,292.88,222.61
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,371.92,280.41
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,338.31,253.59
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,287.59,214.72
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,351.99,261.97
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,396.02,293.28
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,379.76,280.71
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,364.12,268.9
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,324.16,239.52
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,276.97,204.76
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,295.98,218.72
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,314.17,231.78
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,395.47,290.84
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,463.76,338.85
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,436.87,318.42
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,411.37,299.53
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,447.79,326.08
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,468.45,339.77
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,428.81,310.09
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,391.72,282.39
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,354.66,248.21
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,300.77,197.46
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,249.84,156.07
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,192.06,112.46
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,162.48,100.93
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,147.66,115.23
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,122.88,95.55
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,96.21,74.11
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,95.04,73.58
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,93.73,72.91
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,103.02,80.89
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,116.68,92.51
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,106.96,84.88
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,96.88,76.82
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,84.51,66.47
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,71.74,55.56
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,57.23,43.01
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,42.98,30.43
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,27.44,16.02
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,7.26,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,14.02,3.42
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,32.59,20.46
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,51.53,36.59
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,77.36,58.44
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,102.59,79.51
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,181.55,144.81
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,249.01,198.96
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,229.95,181.54
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,210.08,163.81
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,313.64,245.41
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,438.91,339.06
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,418.9,320.37
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,375.99,286.25
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,277.83,211.39
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,172.76,129.91
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,297.53,224.59
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,408.25,304.07
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,442.9,327.58
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,475.86,350.02
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,424.85,311.99
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,376.26,276.07
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,276.54,204.06
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,176.38,129.96
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,220.39,162.7
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,263.31,193.54
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,253.73,186.19
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,244.32,179.23
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,366.6,267.99
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,469.55,338.69
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,471.15,338.75
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,460.07,330.11
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,390.89,281.58
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,335.67,243.68
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,340.02,243.95
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,329.07,231.16
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,290.55,206.01
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,264.9,191.8
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,219.09,161.14
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,193.02,151.07
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,173.6,136.15
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,153.89,120.82
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,125.46,98.4
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,95.91,74.67
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,80.13,61.86
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,63.9,48.49
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,55.12,41.35
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,46.35,34.1
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,37.61,26.73
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,28.89,19.24
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,21.43,12.72
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,13.99,6.15
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,8.21,0.77
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.46,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,72.28,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,200.1,120.66
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,312.69,245.28
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,422.49,336.73
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,508.23,404.67
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,597.3,471.49
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,357.4,288.39
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,58.04,42.02
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,76.32,56.93
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,94.82,71.49
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,161.16,124.39
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,248.5,191.76
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,281.85,216.07
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,314.52,239.64
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,505.29,383.6
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,693.92,517.23
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,847.49,623.72
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,946.76,685.45
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,596.1,446.52
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,175.0,129.49
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,279.25,208.44
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,371.52,274.94
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,234.85,174.07
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,102.46,73.82
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,226.93,168.2
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,355.11,261.24
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,552.69,409.0
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,692.65,508.0
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,567.92,413.92
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,461.4,334.46
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,463.55,336.13
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,453.24,327.77
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,437.25,312.71
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,401.41,278.8
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,341.46,236.09
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,324.24,228.85
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,297.41,209.9
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,263.92,187.39
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,219.25,154.6
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,180.78,140.73
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,126.82,98.02
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,76.2,57.23
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,100.4,77.43
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,152.12,120.04
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,98.2,76.23
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,70.74,53.77
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,67.54,51.41
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,64.22,48.87
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,58.34,44.04
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,52.23,38.85
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,42.99,30.79
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.24,23.75
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.6,13.14
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,68.78,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,192.0,108.44
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,307.7,239.19
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,420.23,332.7
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,504.11,398.9
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,591.05,464.07
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,655.05,509.19
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,719.42,552.66
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,769.41,584.98
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,813.1,612.21
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,850.03,633.85
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,884.6,653.61
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,909.63,666.87
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,931.73,678.26
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,820.24,602.88
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,682.94,503.64
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,841.42,615.67
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,945.61,680.08
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,938.5,673.33
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,927.94,665.66
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,911.18,653.38
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,891.1,639.13
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,865.97,622.54
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,837.81,604.03
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,805.17,581.81
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,769.92,557.84
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,679.63,491.16
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,590.37,424.95
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,349.52,256.02
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,128.03,92.29
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,118.24,85.27
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,108.69,78.08
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,215.38,157.87
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,309.45,225.55
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,311.28,224.89
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,314.6,224.89
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,282.42,197.16
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,251.99,171.4
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,223.16,158.71
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,211.2,164.38
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,167.94,130.7
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,140.74,109.44
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,129.98,101.35
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,118.43,92.5
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,110.4,86.27
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,101.9,79.58
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,92.28,72.01
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,82.15,63.87
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,71.76,55.32
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,60.93,46.16
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,49.86,36.53
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,36.97,25.12
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,24.11,12.39
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.95,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,56.68,0.0
