Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,165.65,86.29
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,277.85,215.56
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,386.97,307.33
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,480.68,381.47
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,573.76,451.56
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,541.15,426.37
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,509.32,400.1
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,580.55,451.65
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,652.39,501.1
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,773.28,582.2
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,878.6,648.36
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,827.22,610.01
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,751.25,554.28
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,762.46,560.44
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,770.96,564.03
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,768.99,559.37
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,764.37,553.22
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,784.38,565.91
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,801.09,576.13
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,774.65,555.64
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,746.62,534.63
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,809.55,580.63
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,839.83,600.24
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,716.63,513.58
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,580.01,414.76
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,654.72,471.67
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,690.09,498.25
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,644.67,463.99
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,597.84,428.73
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,548.68,391.83
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,498.45,353.04
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,446.3,311.71
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,393.72,268.93
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,339.95,224.47
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,286.28,179.95
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,239.47,148.41
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,225.37,145.42
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,148.11,89.48
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,71.1,52.45
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,70.69,52.36
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,70.22,52.15
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,69.3,51.68
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,68.32,51.18
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,66.44,49.82
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,59.05,43.87
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,56.4,41.9
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,53.67,39.81
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,49.59,36.48
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,45.45,32.94
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,38.61,26.92
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.64,20.54
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,21.27,9.76
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,11.1,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,68.85,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,188.37,89.88
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,308.14,237.82
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,421.03,331.46
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,508.81,400.56
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,600.14,468.75
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,663.29,512.65
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,726.82,554.8
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,772.3,582.79
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,822.09,612.86
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,697.77,525.24
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,543.14,409.9
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,759.71,565.46
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,927.45,671.15
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,939.95,675.44
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,949.17,679.51
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,952.32,679.22
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,951.98,676.94
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,944.76,671.85
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,933.99,664.72
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,814.08,583.87
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,661.29,474.53
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,506.5,367.59
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,363.02,264.4
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,477.62,347.03
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,571.27,411.07
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,651.51,470.72
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,691.02,500.41
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,505.52,366.37
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,350.18,252.49
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,420.22,302.71
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,468.89,334.45
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,392.91,280.58
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,333.5,239.9
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,313.32,215.79
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,285.38,179.73
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,231.74,136.65
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,179.3,98.75
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,116.78,62.01
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,74.09,54.7
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,74.7,55.4
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,75.35,56.09
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,74.29,55.55
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,73.17,54.94
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,65.94,49.2
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,65.07,48.67
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,61.96,46.35
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,58.75,43.88
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,54.12,40.1
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,49.4,36.08
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,41.48,29.16
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,31.63,20.36
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,20.56,8.62
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,10.24,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,60.21,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,169.4,70.62
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,284.23,219.71
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,397.08,315.28
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,483.13,384.57
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,572.29,452.9
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,637.68,500.41
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,703.45,546.24
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,755.22,579.34
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,805.89,610.61
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,844.04,633.05
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,874.62,650.0
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,899.2,663.17
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,920.79,674.33
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,935.5,682.37
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,946.86,688.4
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,949.95,687.82
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,937.84,677.6
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,931.51,672.44
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,921.71,665.12
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,729.5,531.77
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,489.42,356.3
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,511.57,372.47
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,517.69,376.34
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,666.04,486.71
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,761.52,556.21
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,722.6,527.52
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,681.63,497.77
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,636.57,464.43
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,590.47,429.61
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,542.4,392.43
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,493.45,353.64
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,440.12,310.83
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,387.83,267.75
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,334.44,223.18
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,281.47,179.0
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,228.65,136.59
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,176.93,99.22
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,138.58,90.57
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,183.3,141.77
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,115.19,87.93
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,77.84,58.12
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,76.72,57.56
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,75.5,56.9
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,72.73,54.82
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,69.78,52.59
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,66.16,49.86
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,62.4,46.94
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,56.42,42.03
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,50.23,36.75
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,40.14,28.0
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,31.58,20.24
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,19.78,7.36
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,8.54,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,67.54,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,185.09,64.24
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,304.67,233.82
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,416.95,329.08
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,501.64,396.52
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,589.65,462.82
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,653.99,508.61
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,718.75,552.68
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,768.93,584.86
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,813.02,611.97
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,849.23,632.19
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,883.05,650.39
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,908.08,662.5
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,930.12,672.6
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,931.72,669.63
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,941.73,672.36
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,944.29,670.4
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,943.38,666.51
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,936.0,660.77
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,925.13,653.08
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,908.47,640.64
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,888.45,626.29
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,862.89,610.4
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,834.25,592.56
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,801.13,572.2
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,765.35,549.88
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,725.55,523.21
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,683.59,493.75
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,638.57,461.68
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,591.83,427.37
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,453.63,327.53
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,360.55,261.05
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,387.28,278.65
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,395.71,280.52
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,339.41,231.03
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,278.28,173.89
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,236.97,150.1
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,244.84,167.27
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,153.84,98.27
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,78.84,58.79
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,112.88,86.56
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,177.94,138.82
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,141.59,110.05
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,104.7,80.64
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,80.76,61.39
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,59.6,44.15
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,52.18,38.22
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,49.62,36.25
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,45.35,32.73
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,41.0,29.01
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,34.37,23.16
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,27.64,16.95
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,17.52,5.03
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,66.38,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,181.1,47.15
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,303.4,230.05
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,417.1,324.71
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,501.7,390.39
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,589.68,454.67
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,653.27,498.17
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,717.3,539.84
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,767.25,570.88
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,811.16,597.08
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,847.8,616.39
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,882.07,633.7
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,905.84,644.93
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,926.57,654.31
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,939.7,662.2
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,937.97,661.11
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,938.02,660.86
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,934.52,658.35
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,927.57,654.34
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,917.18,648.26
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,900.68,637.1
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,880.85,623.91
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,742.91,530.45
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,580.43,415.1
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,694.92,500.01
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,759.58,547.09
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,720.18,518.96
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,678.68,489.52
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,604.83,434.11
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,538.46,384.6
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,520.42,371.37
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,488.68,345.46
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,420.71,295.8
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,380.6,268.93
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,337.81,229.76
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,275.01,171.89
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,221.11,129.36
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,168.11,91.99
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,116.17,65.26
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,82.56,61.53
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,82.0,61.3
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,81.36,60.97
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,73.02,54.4
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,71.95,53.72
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,69.33,51.78
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,66.56,49.69
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,63.15,47.14
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,59.63,44.41
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,54.28,40.03
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,48.79,35.34
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,38.66,26.57
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,30.07,18.73
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,15.15,2.55
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,49.97,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,143.39,21.55
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,263.87,201.42
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,377.97,299.83
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,466.42,370.78
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,558.3,440.67
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,625.62,489.33
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,693.48,536.14
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,746.12,570.62
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,797.75,603.37
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,836.18,625.54
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,867.2,642.3
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,893.27,655.53
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,916.39,666.71
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,930.96,674.13
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,942.18,679.57
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,936.8,673.17
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,939.97,672.58
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,932.47,666.61
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,921.48,658.67
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,905.2,646.66
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,885.52,632.62
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,859.79,615.64
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,830.99,596.74
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,681.88,491.78
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,523.5,375.99
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,527.5,379.63
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,528.42,380.04
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,572.95,414.09
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,588.12,424.52
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,538.42,386.03
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,487.57,345.96
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,434.4,303.09
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,380.75,258.79
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,326.06,213.02
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,271.47,167.56
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,217.08,124.35
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,163.46,86.87
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,109.73,60.13
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,77.24,57.06
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,76.22,56.44
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,65.7,48.09
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,64.54,47.43
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,63.31,46.71
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,61.89,45.72
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,60.46,44.71
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,52.61,38.51
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,49.69,36.31
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,45.78,33.08
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,41.85,29.67
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,34.86,23.49
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,27.75,16.82
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,13.67,0.58
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,51.57,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,144.95,3.32
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,268.29,203.58
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,385.19,304.43
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,471.4,373.31
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,561.01,440.99
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,628.38,489.32
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,696.3,535.75
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,747.78,568.74
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,798.15,599.91
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,836.53,621.64
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,867.46,637.97
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,893.97,649.85
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,917.53,659.62
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,932.03,664.87
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,943.16,668.12
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,934.82,659.33
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,934.99,656.26
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,928.39,651.67
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,918.28,645.09
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,901.46,635.0
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,881.31,622.85
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,778.05,553.33
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,653.09,464.99
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,724.67,518.45
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,757.99,543.64
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,718.26,515.81
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,676.39,486.31
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,610.86,437.65
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,551.62,393.85
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,497.63,354.93
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,447.74,318.95
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,423.52,297.73
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,377.89,256.73
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,324.16,212.79
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,270.87,169.27
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,216.7,126.63
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,163.52,89.71
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,128.3,79.41
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,134.4,102.72
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,154.98,119.31
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,163.42,126.31
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,105.2,80.33
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,23.14,13.57
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,56.38,41.32
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,86.9,66.79
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,74.49,56.8
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,61.97,46.57
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,50.09,36.68
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,38.06,26.47
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,26.85,16.78
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,15.66,6.97
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,7.81,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.26,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,15.38,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,100.35,72.97
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,165.43,130.44
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,238.81,191.08
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,297.55,238.6
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,343.15,274.36
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,388.47,308.77
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,438.54,345.4
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,488.13,380.63
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,681.2,521.5
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,863.26,641.31
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,891.56,655.78
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,916.94,669.96
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,786.9,580.01
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,632.02,466.71
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,810.95,593.92
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,936.61,671.92
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,929.5,664.27
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,918.86,656.0
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,901.05,642.07
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,879.91,626.28
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,854.58,609.81
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,826.15,591.4
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,752.33,538.89
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,668.57,477.55
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,683.17,491.08
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,674.67,487.09
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,629.39,454.07
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,582.24,419.11
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,532.44,381.2
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,481.57,341.34
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,428.55,298.29
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,374.94,253.76
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,314.45,213.51
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,312.47,220.69
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,281.67,197.61
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,250.5,175.82
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,149.78,99.66
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,78.38,58.44
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,67.37,49.74
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,67.03,49.63
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,91.58,70.03
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,128.46,100.48
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,91.21,70.28
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,56.17,41.52
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,53.0,39.11
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,49.74,36.52
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,45.09,32.64
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,40.36,28.52
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,33.32,22.24
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,26.17,15.35
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,12.93,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.12,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,9.89,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,36.22,22.52
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,70.59,52.28
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,105.77,82.21
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,140.28,111.0
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,170.77,135.57
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,200.81,159.08
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,522.99,411.4
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,806.3,603.4
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,842.74,619.98
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,876.81,637.5
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,901.44,649.49
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,923.09,659.6
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,783.61,566.51
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,618.15,448.88
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,623.72,451.7
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,627.47,451.71
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,549.71,396.97
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,475.35,344.31
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,547.51,395.1
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,598.26,429.48
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,603.66,432.67
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,616.72,441.2
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,584.82,419.28
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,562.66,404.01
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,546.31,392.52
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,529.06,380.26
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,521.16,374.89
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,508.87,365.94
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,471.84,339.59
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,436.41,314.18
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,413.12,295.82
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,385.63,273.39
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,344.37,242.85
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,306.86,215.56
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,274.51,194.72
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,240.15,173.75
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,214.99,157.43
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,197.48,154.57
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,171.3,134.3
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,156.27,122.76
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,137.08,107.9
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,109.67,86.08
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,114.45,90.59
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,116.91,93.12
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,103.43,82.28
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,89.58,70.93
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,74.45,58.07
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,58.97,44.64
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,43.73,31.24
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,28.23,17.04
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,14.54,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,37.2,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,109.16,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,235.98,176.0
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,345.06,273.78
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,253.98,203.7
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,137.48,108.27
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,170.48,135.35
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,203.05,160.84
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,190.85,149.42
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,162.42,125.43
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,158.68,121.54
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,155.58,118.06
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,244.86,185.67
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,318.57,238.08
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,310.74,230.46
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,303.24,223.84
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,454.91,332.63
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,581.83,417.78
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,510.34,365.86
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,423.52,304.85
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,554.66,396.66
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,674.89,475.03
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,769.38,540.1
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,819.72,574.04
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,722.44,508.38
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,615.25,434.53
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,657.58,467.99
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,669.25,478.14
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,623.92,444.88
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,577.11,410.24
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,527.41,374.43
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,476.78,336.37
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,424.84,295.23
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,372.71,252.74
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,318.98,208.72
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,265.54,165.07
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,203.37,116.81
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,149.78,80.77
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,96.94,57.54
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,77.26,58.12
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,77.04,58.14
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,76.79,58.13
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,68.77,51.71
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,67.44,50.81
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,64.93,48.91
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,62.29,46.87
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,58.65,44.05
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,54.9,41.05
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,48.97,36.04
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,42.85,30.69
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,34.23,22.99
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,25.4,14.37
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
