Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,6.4,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,107.86,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,236.96,174.76
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,347.4,275.51
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,442.78,353.63
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,539.15,428.8
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,503.04,400.99
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,445.69,354.87
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,508.16,401.24
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,593.45,461.41
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,733.21,559.42
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,859.04,640.81
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,666.04,502.4
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,424.12,320.2
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,505.25,381.02
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,605.87,451.76
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,793.13,585.1
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,927.73,670.97
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,919.92,664.41
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,908.63,657.09
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,892.01,645.11
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,872.01,631.03
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,846.03,614.31
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,816.98,595.51
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,783.68,572.9
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,747.65,548.3
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,707.8,519.9
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,665.73,489.07
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,619.63,454.77
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,572.06,418.45
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,492.69,358.01
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,439.62,318.54
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,409.2,291.47
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,365.2,249.37
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,312.99,212.66
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,304.08,212.54
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,227.52,144.65
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,147.45,78.31
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,94.37,56.58
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,77.28,57.96
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,110.36,85.11
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,172.38,135.46
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,154.63,121.7
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,132.36,104.23
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,118.91,93.57
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,105.34,82.68
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,90.65,70.83
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,75.84,58.64
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,60.94,46.11
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,45.91,33.22
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,32.18,21.22
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,18.17,8.45
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,9.39,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,145.17,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,323.98,240.4
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,453.24,361.18
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,542.2,434.33
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,634.95,505.81
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,695.85,550.69
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,763.63,598.37
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,815.3,631.4
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,865.39,662.18
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,901.48,682.2
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,923.95,692.6
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,948.38,704.19
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,969.68,713.49
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,981.52,717.43
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,989.81,719.16
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,990.8,716.09
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,988.07,710.91
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,978.77,703.19
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,965.71,693.33
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,946.51,678.41
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,923.71,661.46
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,895.75,643.25
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,864.46,622.95
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,827.84,599.16
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,788.33,573.38
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,745.24,543.31
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,699.76,510.26
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,650.63,473.3
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,599.76,434.23
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,546.37,392.9
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,491.77,349.45
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,435.23,303.51
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,378.09,255.93
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,320.02,206.99
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,262.02,158.73
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,203.5,113.24
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,145.84,75.66
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,88.87,53.81
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,73.75,55.51
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,72.5,54.67
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,71.13,53.72
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,68.9,52.18
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,58.99,44.19
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,56.92,42.63
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,54.8,40.99
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,51.73,38.6
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,48.63,36.08
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,40.49,29.13
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,36.26,25.33
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,29.32,19.0
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,22.33,11.47
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,11.52,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,133.39,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,311.57,229.01
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,440.23,351.33
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,528.45,424.39
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,620.45,495.64
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,686.96,542.64
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,748.63,583.31
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,798.49,612.31
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,846.75,638.69
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,883.63,660.07
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,917.95,679.45
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,930.37,682.97
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,950.68,691.87
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,962.94,696.29
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,971.71,698.6
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,973.32,695.86
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,971.25,691.05
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,962.51,682.9
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,950.08,672.67
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,931.25,658.12
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,908.89,641.64
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,805.62,573.25
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,678.58,484.65
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,651.78,465.45
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,624.5,444.94
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,673.37,480.8
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,689.43,492.28
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,612.27,435.86
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,543.91,386.64
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,521.9,369.91
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,485.41,339.55
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,430.27,295.6
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,374.62,250.24
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,317.45,203.04
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,260.45,156.61
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,203.12,113.1
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,146.68,77.44
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,114.52,77.69
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,152.09,118.2
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,160.39,125.04
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,158.2,123.69
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,125.09,97.5
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,84.97,65.17
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,75.49,57.66
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,65.93,49.92
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,56.31,42.18
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,46.37,33.99
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,36.38,25.48
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,26.41,16.84
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,17.72,9.17
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,9.04,1.06
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,4.69,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,13.66,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,206.67,147.76
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,351.93,280.24
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,445.63,356.29
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,541.46,429.6
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,622.03,488.78
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,703.35,545.75
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,748.81,575.3
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,791.71,602.35
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,831.98,625.24
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,870.0,645.86
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,896.07,658.67
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,913.1,665.54
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,928.49,672.06
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,940.43,676.36
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,861.46,621.58
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,764.0,551.06
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,720.04,520.24
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,693.63,500.02
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,676.7,486.03
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,658.56,471.3
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,639.8,457.42
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,620.14,442.99
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,603.19,429.88
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,585.09,415.98
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,570.92,405.82
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,554.68,394.03
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,505.79,359.6
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,463.88,330.08
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,446.86,317.52
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,421.01,298.23
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,392.26,277.31
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,359.07,253.33
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,327.56,227.71
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,296.17,200.96
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,240.77,158.15
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,188.96,121.95
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,172.52,133.82
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,191.18,149.28
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,165.71,129.56
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,150.84,118.24
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,113.79,88.73
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,80.7,61.95
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,81.0,62.51
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,81.47,63.11
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,73.45,56.8
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,67.02,51.64
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,58.15,44.08
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,49.04,36.05
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,36.24,24.59
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,23.14,10.87
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,12.8,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,40.93,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,189.9,131.93
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,293.82,232.96
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,381.12,306.12
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,473.32,378.8
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,543.32,431.74
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,623.2,489.62
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,680.12,527.61
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,735.98,563.6
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,779.04,589.2
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,820.01,612.64
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,848.35,627.0
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,873.88,639.29
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,890.71,645.1
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,904.3,648.72
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,916.12,651.09
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,919.36,648.0
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,911.61,638.2
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,900.38,626.49
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,882.71,611.94
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,861.72,595.64
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,786.64,545.88
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,695.13,482.85
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,729.51,507.5
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,736.76,512.6
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,696.51,485.25
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,654.21,456.52
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,608.04,423.49
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,562.16,389.88
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,511.73,353.22
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,460.53,314.86
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,408.16,274.53
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,355.88,233.27
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,301.85,190.15
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,248.42,148.21
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,195.57,109.84
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,144.18,79.27
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,120.72,90.8
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,184.27,140.71
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,119.42,90.34
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,81.34,60.56
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,79.56,59.59
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,77.67,58.41
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,74.83,56.31
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,71.88,54.09
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,67.13,50.43
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,60.25,44.86
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,52.59,38.45
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,44.76,31.65
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,33.31,21.54
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.64,8.64
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,11.95,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,71.09,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,233.45,157.85
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,360.08,281.85
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,454.37,359.17
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,552.85,435.07
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,622.2,485.52
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,692.25,533.98
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,746.03,569.23
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,793.44,598.94
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,832.45,622.66
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,869.04,644.36
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,895.61,658.16
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,919.14,669.88
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,932.36,675.72
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,930.9,672.19
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,930.65,668.37
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,926.77,662.37
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,919.25,655.58
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,908.21,646.73
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,890.48,632.94
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,869.41,617.24
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,843.29,599.3
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,814.09,579.5
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,780.45,556.14
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,744.16,530.3
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,703.15,501.36
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,660.04,470.45
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,612.93,435.11
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,564.94,398.52
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,515.57,361.0
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,465.27,321.76
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,409.44,277.72
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,355.79,234.34
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,301.0,190.28
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,246.73,147.36
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,192.66,107.77
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,140.23,76.84
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,88.62,65.5
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,88.36,65.54
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,80.31,59.31
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,80.49,59.66
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,78.97,58.78
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,77.37,57.83
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,75.15,56.23
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,72.9,54.57
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,68.17,51.03
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,61.03,45.35
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,52.98,38.59
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,44.77,31.45
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,32.57,20.71
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,20.11,6.46
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,11.1,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,37.14,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,185.06,120.46
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,294.33,229.99
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,380.41,302.42
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,471.27,374.47
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,542.1,426.62
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,614.59,477.19
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,676.92,518.05
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,730.57,551.19
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,773.44,577.43
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,814.15,601.73
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,841.32,615.89
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,865.59,628.09
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,882.77,636.8
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,896.7,643.5
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,898.72,641.91
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,897.29,638.4
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,892.52,633.76
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,884.28,627.09
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,866.49,613.79
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,845.55,598.74
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,728.25,516.87
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,612.53,435.07
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,610.71,433.64
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,605.85,429.2
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,499.53,355.43
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,407.12,290.52
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,459.59,327.99
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,495.69,351.91
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,484.47,342.98
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,457.54,320.95
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,409.52,283.4
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,362.55,246.08
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,314.12,207.9
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,266.96,171.36
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,228.64,147.97
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,211.5,144.25
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,164.25,126.25
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,146.04,112.54
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,155.81,120.68
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,171.43,133.47
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,98.72,75.61
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,53.52,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,213.16,136.73
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,344.02,272.42
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,441.15,354.07
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,542.84,434.55
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,615.11,488.97
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,688.17,541.34
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,745.19,579.11
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,801.27,614.83
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,835.11,634.94
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,872.49,657.23
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,900.36,671.38
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,925.13,683.35
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,939.1,689.1
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,949.55,692.72
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,940.82,684.0
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,939.83,680.71
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,932.35,674.67
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,921.23,666.48
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,902.79,652.38
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,880.9,636.25
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,853.98,618.23
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,823.89,598.18
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,788.86,573.68
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,751.12,546.62
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,709.34,516.34
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,665.34,483.91
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,617.56,448.29
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,568.24,410.6
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,516.72,370.25
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,464.17,327.97
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,409.52,283.08
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,354.63,237.16
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,298.94,190.51
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,243.51,145.38
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,188.13,104.59
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,124.26,66.28
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,76.7,57.03
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,76.43,57.13
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,76.0,56.96
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,75.56,56.79
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,73.96,55.8
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,66.08,49.6
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,64.02,48.06
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,61.93,46.47
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,57.8,43.3
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,53.58,39.9
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,47.04,34.33
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,40.37,28.4
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,27.9,17.15
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,17.15,1.61
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,9.39,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,7.68,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,124.94,74.67
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,242.34,191.12
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,314.07,253.41
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,388.81,315.09
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,449.36,362.91
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,510.99,409.4
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,651.62,511.68
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,788.24,604.54
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,828.05,628.04
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,859.92,646.48
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,887.85,662.07
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,912.72,675.51
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,926.68,681.29
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,937.16,684.97
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,930.25,677.46
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,931.29,675.5
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,922.38,668.08
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,909.92,658.61
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,892.07,644.97
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,870.78,629.3
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,843.15,610.86
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,812.45,590.45
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,777.65,566.17
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,740.16,539.3
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,610.92,444.67
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,488.86,354.79
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,454.62,329.9
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,422.41,305.99
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,359.85,261.25
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,301.4,219.54
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,327.26,237.11
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,335.12,240.35
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,310.34,217.14
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,272.08,183.06
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,215.82,149.77
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,198.39,145.42
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,191.67,148.43
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,190.0,147.82
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,178.74,139.36
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,167.12,130.58
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,147.65,115.64
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,135.43,106.39
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,121.03,95.0
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,106.13,83.04
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,91.28,71.2
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,75.99,58.67
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,60.55,45.54
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,44.74,31.83
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,30.48,18.97
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,16.24,0.0
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,8.54,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.83,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,164.74,94.42
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,297.26,234.43
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,387.3,310.97
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,488.29,390.64
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,561.81,445.57
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,636.05,498.2
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,693.01,536.23
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,748.98,572.18
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,790.26,597.65
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,829.39,621.2
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,857.09,637.07
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,881.9,650.98
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,891.33,654.8
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,903.81,660.87
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,907.6,660.42
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,907.81,657.88
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,901.27,650.74
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,891.17,641.53
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,873.68,627.76
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,852.86,612.08
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,826.78,593.97
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,797.64,573.98
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,763.45,550.41
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,726.71,524.31
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,686.0,495.14
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,643.26,464.01
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,596.01,428.44
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,549.99,392.71
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,499.63,353.67
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,448.4,312.93
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,396.07,270.41
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,338.28,223.3
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,283.07,177.97
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,228.43,134.47
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,188.97,112.35
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,173.58,114.0
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,109.81,83.14
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,81.29,60.74
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,79.78,59.75
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,71.26,53.02
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,69.63,51.99
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,67.91,50.89
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,64.93,48.6
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,61.84,46.19
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,57.37,42.73
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,52.79,39.02
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,45.85,33.04
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.9,25.14
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,25.92,15.03
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.8,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,8.11,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
