Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,154.13,80.98
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,296.03,228.59
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,386.45,303.87
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,488.92,382.92
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,562.74,437.05
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,637.37,489.22
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,694.28,526.76
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,750.21,562.38
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,791.45,586.53
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,830.54,608.75
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,857.89,622.91
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,882.36,635.17
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,892.16,637.35
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,904.54,641.39
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,911.2,641.87
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,914.18,640.25
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,906.46,635.11
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,895.15,627.98
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,867.51,609.54
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,846.94,595.74
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,821.26,579.86
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,792.55,562.02
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,758.03,540.71
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,721.05,516.02
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,680.88,487.79
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,638.63,457.51
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,592.4,423.12
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,544.91,386.96
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,494.65,348.43
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,443.27,307.95
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,389.61,264.81
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,335.83,220.78
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,281.07,176.39
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,226.96,133.87
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,173.44,96.08
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,121.57,69.02
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,86.75,64.84
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,78.6,58.63
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,78.35,58.63
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,78.1,58.63
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,76.08,57.31
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,73.96,55.89
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,70.88,53.54
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,67.7,51.06
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,62.71,47.19
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,57.58,43.03
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,46.99,33.95
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,38.24,26.18
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,27.98,16.39
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,18.01,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.82,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,138.46,65.85
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,264.41,206.04
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,352.4,282.02
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,445.34,357.46
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,518.04,413.19
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,592.54,467.52
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,658.93,512.48
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,717.72,550.13
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,761.49,576.02
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,803.14,599.76
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,835.32,617.03
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,864.69,632.23
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,881.36,641.07
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,894.73,647.97
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,900.2,648.59
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,908.6,651.32
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,901.31,643.6
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,890.42,633.93
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,872.86,620.24
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,851.89,604.62
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,816.38,581.07
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,787.33,561.81
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,752.9,539.12
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,716.05,513.44
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,638.52,456.8
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,560.93,400.63
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,436.39,313.64
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,333.38,240.66
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,215.46,156.58
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,101.24,72.18
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,61.76,42.24
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,21.63,11.23
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,152.45,110.56
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,256.26,186.5
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,236.28,169.03
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,218.2,156.64
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,159.11,123.35
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,119.54,92.32
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,140.88,109.9
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,151.18,118.53
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,144.32,113.59
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,132.02,104.18
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,117.85,93.1
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,103.21,81.41
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,87.8,68.79
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,73.46,56.76
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,57.2,42.81
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,40.69,28.38
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,25.58,14.33
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.9,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,9.46,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,18.98,9.55
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,32.58,21.32
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,47.95,34.47
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,66.38,50.04
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,84.34,65.0
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,84.35,64.87
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,85.41,65.54
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,91.96,70.7
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,98.62,75.9
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,118.78,92.05
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,138.8,107.92
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,136.66,105.86
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,134.87,104.16
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,135.65,104.39
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,136.52,104.72
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,131.19,100.26
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,126.04,95.99
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,158.49,121.76
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,190.46,146.91
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,167.93,128.95
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,146.0,111.51
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,155.43,118.72
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,164.57,125.64
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,169.0,129.05
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,173.25,132.33
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,155.58,118.43
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,138.31,104.85
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,139.67,106.17
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,140.96,107.44
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,156.39,119.68
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,171.0,131.25
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,149.63,114.56
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,128.78,98.29
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,110.9,84.24
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,93.18,70.21
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,83.34,65.52
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,73.2,57.22
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,71.08,55.58
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,68.95,53.95
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,67.26,52.8
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,65.57,51.64
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,57.2,44.52
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,48.86,37.34
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,39.69,29.33
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,30.55,21.23
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,22.67,14.16
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,14.81,7.05
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,8.63,1.09
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.56,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,183.09,66.34
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,357.8,283.31
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,452.73,368.33
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,552.73,450.78
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,623.82,506.77
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,695.84,560.58
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,743.38,594.0
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,795.61,629.73
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,833.97,653.75
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,869.86,675.47
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,893.57,686.88
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,914.11,695.99
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,915.87,694.57
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,925.08,698.56
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,926.97,696.25
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,925.27,691.73
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,916.35,682.53
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,903.79,671.15
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,883.93,655.39
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,860.67,637.56
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,744.36,553.68
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,609.55,452.49
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,443.12,331.77
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,287.23,214.89
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,330.81,247.71
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,365.59,273.01
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,317.2,237.03
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,275.01,205.72
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,254.59,190.87
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,234.91,176.46
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,301.34,221.03
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,346.31,244.41
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,296.71,210.34
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,268.89,195.98
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,242.1,175.65
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,212.57,156.7
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,191.15,152.07
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,189.85,151.77
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,167.7,134.2
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,154.94,124.21
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,139.24,111.89
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,127.95,103.08
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,87.81,69.72
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,58.87,45.31
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,54.2,41.44
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,49.43,37.29
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,42.3,30.82
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,35.06,23.99
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,23.18,11.8
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,14.51,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,157.79,42.17
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,315.88,247.52
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,416.53,335.69
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,522.41,421.08
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,596.83,477.94
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,672.13,532.4
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,727.48,569.16
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,781.74,603.67
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,821.44,628.08
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,853.34,646.72
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,879.33,661.16
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,902.17,673.41
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,915.98,679.16
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,926.27,682.75
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,929.25,682.24
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,928.53,679.54
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,909.73,665.55
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,898.02,656.55
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,879.1,642.13
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,856.79,625.7
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,829.52,607.36
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,799.14,586.99
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,764.44,562.57
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,726.96,534.53
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,684.64,503.7
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,640.17,470.64
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,592.57,433.64
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,543.25,394.5
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,430.53,312.11
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,356.97,260.94
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,356.04,256.37
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,336.94,235.53
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,279.96,183.87
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,217.01,126.83
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,161.02,88.38
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,96.01,55.62
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,111.74,86.68
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,164.44,129.63
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,113.71,88.7
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,70.31,53.26
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,68.42,52.03
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,60.88,45.99
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,57.85,43.69
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,54.73,41.24
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,50.25,37.62
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,45.69,33.75
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,38.8,27.59
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,31.8,21.07
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,20.96,9.42
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,10.24,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,174.66,28.56
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,344.57,270.09
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,443.74,358.14
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,548.29,442.43
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,622.23,497.81
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,697.1,550.36
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,752.08,586.11
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,800.48,615.69
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,839.16,639.21
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,875.28,660.54
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,901.96,673.89
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,925.45,685.04
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,938.11,689.26
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,936.51,684.39
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,938.61,682.87
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,937.03,679.1
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,927.53,671.22
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,914.35,661.21
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,895.29,646.35
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,872.7,629.44
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,843.65,609.76
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,811.42,588.11
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,775.05,562.64
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,735.89,533.84
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,692.81,502.21
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,647.46,468.4
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,598.35,430.7
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,548.07,391.37
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,495.22,349.76
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,441.36,306.31
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,385.5,260.45
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,329.25,213.72
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,272.37,167.08
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,215.89,123.27
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,158.94,85.61
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,92.94,54.25
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,73.84,55.07
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,73.33,54.85
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,72.02,53.95
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,70.64,53.0
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,68.35,51.42
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,65.98,49.76
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,57.74,43.16
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,54.97,41.06
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,50.46,37.37
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,45.87,33.44
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,38.96,27.32
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,31.96,20.8
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,20.63,8.07
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,9.39,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,182.21,5.08
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,363.34,281.76
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,460.2,369.16
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,562.26,451.36
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,635.85,507.34
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,710.3,560.51
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,762.39,593.95
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,807.58,620.97
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,846.75,644.93
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,883.31,666.56
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,907.82,679.66
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,929.05,690.5
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,942.17,694.5
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,940.87,689.08
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,941.97,685.51
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,939.37,679.62
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,929.64,668.79
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,916.21,655.79
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,896.93,639.8
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,874.11,621.78
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,845.32,601.97
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,813.34,580.24
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,776.66,554.43
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,737.19,525.1
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,693.47,495.06
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,647.52,462.61
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,598.31,427.21
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,547.42,389.26
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,493.58,347.59
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,438.76,303.82
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,382.31,257.67
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,325.5,210.49
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,267.88,163.24
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,210.65,118.95
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,153.43,81.64
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,97.39,59.55
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,71.61,52.93
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,70.98,52.6
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,69.87,51.87
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,68.71,51.11
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,66.7,49.74
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,64.62,48.31
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,56.44,41.76
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,53.59,39.57
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,49.01,35.9
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,44.37,31.98
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,37.4,25.88
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,30.33,19.34
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,18.95,5.7
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,7.68,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,132.94,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,267.04,203.86
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,364.15,291.35
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,472.52,378.91
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,550.14,438.92
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,628.65,496.43
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,690.05,537.65
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,750.48,576.25
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,791.89,600.06
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,831.07,621.64
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,860.62,636.59
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,881.78,645.81
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,896.81,650.86
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,908.34,653.6
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,913.46,652.22
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,914.81,648.55
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,895.91,635.47
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,884.04,627.2
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,866.61,614.21
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,845.7,599.22
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,818.27,581.92
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,787.74,562.61
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,752.54,538.68
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,714.61,511.46
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,672.25,481.37
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,627.75,449.09
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,491.41,351.89
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,382.6,274.51
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,215.48,155.59
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,47.53,30.91
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,96.07,68.04
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,141.95,102.58
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,178.66,114.08
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,198.35,110.74
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,141.68,74.2
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,86.15,53.18
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,75.01,55.34
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,74.55,55.27
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,72.95,54.16
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,71.28,52.98
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,69.03,51.45
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,61.06,45.18
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,58.04,42.92
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,54.95,40.53
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,50.09,36.62
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,45.13,32.45
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,37.82,26.05
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,30.39,19.15
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.96,1.88
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,149.8,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,299.62,226.47
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,397.98,315.04
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,501.88,397.81
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,576.58,453.59
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,652.22,506.37
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,706.76,540.46
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,760.24,571.9
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,800.42,594.86
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,832.79,612.12
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,859.0,623.84
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,882.1,633.38
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,895.99,639.56
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,906.39,643.72
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,910.73,644.9
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,901.35,637.62
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,893.04,632.53
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,881.12,625.21
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,861.06,611.52
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,837.69,595.79
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,810.35,577.88
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,779.92,557.99
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,743.72,534.06
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,705.11,507.04
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,662.87,476.76
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,618.56,444.33
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,570.69,407.86
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,521.74,369.78
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,469.94,329.34
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,417.36,287.2
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,363.51,243.49
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,310.34,199.9
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,255.58,156.05
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,201.59,115.48
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,149.92,83.59
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,91.99,68.63
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,84.84,63.29
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,84.26,63.15
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,84.74,63.75
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,85.33,64.45
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,82.45,62.45
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,79.43,60.32
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,76.1,57.88
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,70.19,53.2
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,62.18,46.72
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,53.96,39.79
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,42.44,29.83
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,30.65,19.19
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,15.5,0.04
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,119.69,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,243.96,181.54
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,339.81,268.56
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,442.24,350.93
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,497.13,393.13
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,552.93,433.75
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,591.61,459.07
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,628.23,481.79
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,720.46,541.35
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,803.43,591.13
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,831.72,604.28
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,857.11,615.95
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,872.98,623.52
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,879.67,625.47
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,754.7,540.33
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,612.28,439.24
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,627.43,450.22
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,640.18,458.19
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,672.08,479.85
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,712.11,505.92
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,686.33,487.26
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,659.28,468.31
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,686.43,489.05
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,694.84,496.01
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,653.96,466.71
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,611.08,435.76
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,564.38,400.78
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,516.64,364.18
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,466.25,325.11
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,415.28,284.62
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,362.53,242.16
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,309.77,199.27
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,256.64,157.26
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,196.78,113.01
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,143.59,80.26
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,91.97,68.56
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,88.57,66.1
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,88.14,65.95
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,86.26,64.65
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,84.26,63.27
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,81.68,61.52
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,78.99,59.67
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,74.91,56.62
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,68.36,51.43
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,60.6,45.17
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,52.65,38.48
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,41.43,28.79
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,29.96,18.34
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,67.48,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,205.1,150.7
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,297.67,235.07
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,395.59,315.03
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,470.4,373.45
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,547.3,429.89
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,605.35,469.47
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,663.23,507.31
