Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,716.97,540.33
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,760.94,565.59
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,792.64,582.7
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,821.46,597.75
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,839.19,606.02
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,853.63,612.32
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,867.14,617.52
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,871.05,616.73
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,864.67,612.79
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,854.72,606.76
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,837.1,595.2
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,816.2,581.52
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,789.66,564.46
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,760.13,544.6
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,725.01,520.7
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,687.62,494.75
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,646.72,465.59
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,603.89,434.35
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,536.85,384.78
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,480.09,342.9
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,443.23,314.8
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,404.89,284.69
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,330.1,232.8
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,288.08,207.08
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,269.84,193.41
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,250.75,179.4
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,228.63,164.29
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,193.92,149.01
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,183.8,141.86
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,173.22,134.23
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,160.89,124.88
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,147.98,115.0
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,130.59,101.6
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,116.69,90.84
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,98.12,76.06
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,85.17,65.63
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,74.89,57.27
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,62.48,46.82
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,46.42,32.9
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,29.99,18.08
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,15.35,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,87.08,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,244.91,179.93
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,339.49,269.93
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,441.11,352.88
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,522.7,417.2
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,601.16,476.29
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,658.99,517.84
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,715.85,557.33
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,758.59,584.01
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,799.19,608.39
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,731.95,557.48
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,668.28,506.72
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,724.88,544.87
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,778.54,578.84
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,794.76,585.83
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,800.29,586.13
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,682.24,500.06
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,544.0,399.67
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,704.54,515.48
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,819.83,591.9
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,698.24,504.85
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,575.33,416.14
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,558.66,405.32
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,540.28,392.29
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,409.98,299.49
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,295.81,216.72
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,289.13,211.84
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,282.41,206.47
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,271.25,198.16
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,260.08,189.83
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,296.32,212.53
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,311.76,217.72
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,278.43,192.71
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,246.23,170.07
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,210.0,146.35
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,175.45,135.97
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,121.88,93.87
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,77.01,57.94
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,79.85,60.54
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,90.98,69.85
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,77.26,58.92
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,62.77,47.22
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,58.74,44.01
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,54.56,40.56
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,49.27,36.14
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,43.89,31.43
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,35.26,23.75
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,26.43,15.07
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,13.12,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,80.04,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,232.16,169.55
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,328.57,263.91
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,432.07,350.75
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,508.92,412.26
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,594.83,477.58
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,352.95,287.29
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,56.37,40.83
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,273.6,220.32
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,496.25,391.23
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,641.1,497.01
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,775.29,589.74
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,834.02,625.53
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,887.95,657.68
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,844.98,625.3
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,789.95,584.41
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,765.04,563.67
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,737.92,541.41
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,727.57,532.3
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,714.51,521.27
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,664.51,484.44
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,607.9,443.43
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,587.34,427.26
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,565.99,410.32
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,509.51,369.5
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,456.75,331.41
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,498.99,361.51
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,511.55,366.6
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,460.58,325.99
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,409.09,284.32
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,356.44,241.15
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,298.23,193.8
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,244.07,150.75
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,190.99,111.87
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,139.05,81.78
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,96.87,73.85
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,102.12,78.55
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,108.13,83.85
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,113.41,88.42
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,124.81,98.04
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,103.12,80.68
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,85.91,66.81
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,80.17,62.21
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,74.28,57.33
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,64.94,49.58
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,55.33,41.3
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,41.65,29.2
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,27.82,15.88
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,15.36,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,66.01,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,203.07,144.19
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,303.07,240.65
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,409.68,329.18
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,487.88,390.73
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,568.35,450.63
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,641.3,501.44
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,709.03,546.24
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,753.51,573.34
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,795.74,598.17
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,829.14,615.82
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,859.57,631.21
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,875.82,638.41
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,888.64,643.59
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,889.84,641.45
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,893.47,641.16
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,885.59,633.68
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,874.01,624.17
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,856.93,611.36
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,836.19,596.43
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,808.29,578.23
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,770.63,553.68
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,735.63,528.84
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,697.8,501.56
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,655.5,471.19
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,611.05,438.57
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,563.41,402.84
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,513.66,364.46
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,433.77,306.42
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,382.19,271.09
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,347.28,237.35
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,296.54,187.48
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,239.91,141.99
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,175.28,94.82
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,118.55,63.32
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,75.35,55.88
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,107.73,82.4
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,152.99,119.11
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,108.03,83.2
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,70.7,53.05
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,62.56,46.66
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,60.37,45.1
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,56.9,42.31
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,53.35,39.38
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,47.98,35.01
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,42.53,30.34
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,33.37,22.18
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,24.0,12.41
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,93.02,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,254.08,178.14
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,360.93,285.32
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,472.35,375.54
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,550.13,434.9
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,628.95,491.42
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,687.11,530.46
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,744.28,567.07
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,784.95,590.05
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,823.36,610.53
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,844.26,619.35
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,868.02,629.92
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,882.27,634.11
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,892.98,636.09
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,899.87,635.71
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,893.39,627.16
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,883.78,618.95
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,870.55,608.72
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,850.97,594.79
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,827.93,578.92
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,799.63,561.84
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,768.17,542.71
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,731.86,518.98
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,692.73,492.05
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,649.34,461.89
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,603.75,429.29
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,554.63,393.48
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,504.11,355.3
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,451.11,313.52
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,397.18,269.86
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,341.78,224.49
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,286.16,178.65
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,229.73,133.6
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,173.81,93.54
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,118.06,63.99
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,69.17,50.68
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,68.4,50.37
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,67.6,49.99
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,66.31,49.11
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,65.0,48.21
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,62.81,46.69
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,55.57,40.92
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,52.6,38.64
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,49.61,36.25
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,44.49,31.98
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,39.31,27.45
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,30.88,19.92
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,22.32,10.4
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,96.0,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,258.59,177.98
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,365.66,291.35
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,475.49,383.21
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,347.89,284.05
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,216.73,174.93
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,217.81,175.19
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,234.64,187.19
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,223.11,176.19
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,211.64,165.3
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,204.34,158.31
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,214.47,164.88
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,590.88,456.28
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,889.29,660.12
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,888.94,652.73
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,884.95,645.77
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,876.43,638.24
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,864.23,628.51
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,844.13,612.94
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,820.67,595.41
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,785.4,571.04
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,755.11,549.83
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,718.97,522.56
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,680.44,493.38
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,638.6,462.5
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,594.72,429.5
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,547.22,392.28
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,497.56,352.86
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,445.88,311.84
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,393.59,269.36
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,339.88,225.39
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,286.68,181.83
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,232.46,139.39
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,179.27,102.0
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,119.41,69.08
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,87.77,65.98
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,119.07,91.63
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,154.17,120.25
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,118.94,92.18
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,87.71,67.07
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,84.42,64.77
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,81.02,62.29
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,74.14,56.82
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,69.03,52.69
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,59.49,44.72
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,49.69,36.23
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,36.18,24.23
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,22.62,9.66
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,38.17,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,120.2,77.93
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,218.85,174.19
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,315.06,256.44
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,408.83,332.95
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,489.26,396.25
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,554.02,444.98
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,619.05,491.91
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,665.99,523.02
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,711.51,552.15
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,747.6,573.0
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,790.86,598.29
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,810.55,607.61
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,826.91,614.78
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,838.54,619.25
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,846.34,621.29
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,840.61,615.26
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,831.35,607.19
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,714.27,522.62
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,596.05,436.09
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,558.38,407.97
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,512.95,374.08
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,424.91,310.64
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,338.5,247.76
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,421.92,308.55
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,488.03,353.82
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,439.78,318.39
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,397.32,287.85
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,396.36,284.86
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,380.35,268.72
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,341.96,239.74
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,304.7,212.6
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,267.74,183.7
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,228.96,155.5
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,151.7,99.94
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,80.91,60.92
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,80.34,60.87
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,79.77,60.72
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,78.38,59.78
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,76.95,58.81
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,74.32,56.95
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,71.62,54.98
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,67.13,51.33
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,62.55,47.47
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,52.72,39.18
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,44.85,32.27
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,33.0,21.61
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,20.91,7.29
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,11.52,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,69.23,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,200.01,127.98
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,310.31,246.63
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,420.81,339.43
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,504.49,405.88
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,586.51,467.44
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,358.11,289.46
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,102.12,77.98
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,115.15,88.52
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,128.13,98.39
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,133.89,102.19
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,139.9,106.15
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,196.16,149.83
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,270.25,205.63
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,233.83,176.77
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,216.87,163.06
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,321.86,242.11
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,409.2,305.3
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,357.91,266.0
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,309.7,229.57
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,375.81,278.27
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,445.68,327.77
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,497.18,363.93
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,545.14,396.29
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,507.87,368.78
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,472.35,342.99
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,452.97,328.01
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,431.36,310.85
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,390.99,281.14
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,359.53,257.85
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,313.84,225.26
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,275.05,198.38
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,227.45,148.64
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,163.91,89.08
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,135.53,88.52
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,170.97,133.05
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,116.9,90.23
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,69.84,52.31
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,97.0,74.89
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,137.69,108.4
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,94.08,73.05
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,55.72,41.44
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,52.05,38.46
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,48.31,35.29
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,42.72,30.57
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,37.07,25.56
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,28.14,17.44
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,19.05,4.45
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,64.57,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,185.66,112.35
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,284.28,223.41
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,379.31,303.5
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,450.84,359.74
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,524.66,414.24
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,540.03,422.25
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,551.38,426.16
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,576.26,441.61
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,598.5,454.64
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,626.0,470.98
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,651.05,485.29
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,594.84,443.22
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,556.65,413.67
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,618.83,457.95
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,695.02,509.42
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,584.92,430.37
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,478.72,353.34
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,504.42,371.96
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,527.26,387.44
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,456.6,335.88
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,381.54,281.09
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,339.69,250.26
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,300.64,221.2
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,374.99,275.71
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,433.79,317.06
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,374.48,273.84
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,323.89,237.39
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,191.09,140.12
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,59.18,40.51
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,176.73,129.24
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,272.12,198.11
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,248.75,181.07
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,226.33,165.62
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,208.57,153.82
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,185.24,144.89
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,173.63,136.34
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,161.53,127.28
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,149.13,117.65
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,136.25,107.55
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,122.05,96.44
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,107.35,84.72
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,92.68,72.81
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,77.58,60.26
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,61.99,46.99
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,45.99,33.09
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,31.93,20.41
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,17.01,1.16
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,8.96,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,6.4,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,12.36,1.66
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,28.64,17.37
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,46.27,32.43
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,66.2,49.27
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,85.3,65.19
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,64.1,47.61
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,49.69,35.58
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,146.59,115.25
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,244.12,192.07
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,172.48,133.94
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,99.59,74.85
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,169.0,130.0
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,239.24,183.77
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,126.37,95.46
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,25.72,15.1
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,105.63,78.83
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,188.83,142.89
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,175.25,131.96
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,162.17,121.82
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,324.29,245.3
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,479.32,356.1
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,499.41,368.72
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,519.55,381.92
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,455.14,335.09
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,401.6,296.33
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,437.26,321.77
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,453.99,330.68
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,418.07,299.94
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,371.04,257.68
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,317.5,212.38
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,257.37,162.37
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,202.36,118.42
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,148.1,81.07
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,128.86,89.7
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,188.47,150.04
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,117.46,92.44
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,73.79,56.57
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,67.69,51.69
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,68.1,52.22
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,65.42,50.23
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,62.66,48.14
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,59.27,45.32
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,55.9,42.39
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,48.66,36.06
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,39.1,27.5
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,27.79,17.02
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,16.33,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,11.5,2.7,17.5,18.5,86.51,0.0
2016,9,20,6,30,213.0,23.0,2.8,18.0,37.0,229.51,123.52
2016,9,20,6,45,325.0,34.0,2.9,18.5,79.0,348.0,276.93
2016,9,20,7,0,437.0,45.0,3.0,19.0,121.0,461.11,373.88
2016,9,20,7,15,506.5,53.0,3.15,19.5,170.0,539.55,438.44
2016,9,20,7,30,576.0,61.0,3.3,20.0,219.0,619.52,500.87
2016,9,20,7,45,620.5,67.0,3.45,20.5,269.5,675.21,542.14
2016,9,20,8,0,665.0,73.0,3.6,21.0,320.0,729.96,581.1
2016,9,20,8,15,424.5,134.5,3.7,21.5,301.0,583.52,468.1
