Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,8,30,184.0,196.0,3.8,22.0,282.0,396.48,317.32
2016,9,20,8,45,161.5,219.5,3.9,22.5,300.5,398.26,316.83
2016,9,20,9,0,139.0,243.0,4.0,23.0,319.0,398.57,314.56
2016,9,20,9,15,85.5,244.0,4.0,23.5,292.0,323.42,253.75
2016,9,20,9,30,32.0,245.0,4.0,24.0,265.0,269.16,208.92
2016,9,20,9,45,36.5,264.0,4.05,24.5,288.5,288.54,223.14
2016,9,20,10,0,41.0,283.0,4.1,25.0,312.0,307.18,236.48
2016,9,20,10,15,111.0,319.0,4.1,25.5,400.0,416.03,319.38
2016,9,20,10,30,181.0,355.0,4.1,26.0,488.0,502.38,382.95
2016,9,20,10,45,522.5,229.0,4.1,26.5,630.5,674.96,513.95
2016,9,20,11,0,864.0,103.0,4.1,27.0,773.0,793.78,598.81
2016,9,20,11,15,457.5,229.0,4.1,27.0,584.5,578.45,439.22
2016,9,20,11,30,51.0,355.0,4.1,27.0,396.0,347.65,261.75
2016,9,20,11,45,59.0,366.0,4.15,27.5,414.5,355.39,267.48
2016,9,20,12,0,67.0,377.0,4.2,28.0,433.0,361.75,271.46
2016,9,20,12,15,91.5,388.0,4.25,28.0,463.0,376.37,282.17
2016,9,20,12,30,116.0,399.0,4.3,28.0,493.0,388.83,290.99
2016,9,20,12,45,109.0,392.5,4.35,28.0,480.5,367.12,274.43
2016,9,20,13,0,102.0,386.0,4.4,28.0,468.0,347.16,259.22
2016,9,20,13,15,184.0,375.5,4.4,28.0,519.5,355.39,263.6
2016,9,20,13,30,266.0,365.0,4.4,28.0,571.0,351.7,257.7
2016,9,20,13,45,536.0,242.0,4.4,28.0,639.0,315.53,220.62
2016,9,20,14,0,806.0,119.0,4.4,28.0,707.0,256.07,162.08
2016,9,20,14,15,469.0,218.5,4.35,27.5,557.0,213.15,141.31
2016,9,20,14,30,132.0,318.0,4.3,27.0,407.0,222.19,163.76
2016,9,20,14,45,66.0,209.0,4.25,26.5,253.5,154.96,116.38
2016,9,20,15,0,0.0,100.0,4.2,26.0,100.0,82.79,63.76
2016,9,20,15,15,97.0,168.0,4.1,26.0,220.0,120.19,95.06
2016,9,20,15,30,194.0,236.0,4.0,26.0,340.0,159.57,127.83
2016,9,20,15,45,145.5,213.0,3.95,26.0,287.0,145.83,116.82
2016,9,20,16,0,97.0,190.0,3.9,26.0,234.0,136.71,109.65
2016,9,20,16,15,92.0,167.0,3.75,25.5,205.0,121.67,97.64
2016,9,20,16,30,87.0,144.0,3.6,25.0,176.0,106.27,85.12
2016,9,20,16,45,77.5,121.5,3.5,25.0,146.5,90.76,72.11
2016,9,20,17,0,68.0,99.0,3.4,25.0,117.0,74.94,58.59
2016,9,20,17,15,51.0,77.0,3.1,24.5,89.0,59.08,44.86
2016,9,20,17,30,34.0,55.0,2.8,24.0,61.0,42.95,30.66
2016,9,20,17,45,17.0,35.0,2.5,23.5,38.0,27.87,16.82
2016,9,20,18,0,0.0,15.0,2.2,23.0,15.0,12.38,0.0
2016,9,20,18,15,0.0,7.5,2.15,22.5,7.5,6.4,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,5.0,3.3,19.0,5.0,4.27,0.0
2016,9,21,6,30,0.0,10.0,3.4,19.0,10.0,8.22,0.0
2016,9,21,6,45,0.0,22.0,3.5,19.5,22.0,18.14,8.94
2016,9,21,7,0,0.0,34.0,3.6,20.0,34.0,28.09,17.62
2016,9,21,7,15,0.0,48.0,3.75,20.0,48.0,39.76,27.64
2016,9,21,7,30,0.0,62.0,3.9,20.0,62.0,52.66,38.6
2016,9,21,7,45,0.0,77.0,4.1,20.5,77.0,66.45,50.02
2016,9,21,8,0,0.0,92.0,4.3,21.0,92.0,80.07,61.1
2016,9,21,8,15,111.0,142.0,4.55,21.0,193.0,264.98,215.81
2016,9,21,8,30,222.0,192.0,4.8,21.0,294.0,426.02,345.27
2016,9,21,8,45,183.0,217.0,5.05,21.5,307.0,414.79,333.07
2016,9,21,9,0,144.0,242.0,5.3,22.0,320.0,401.81,320.09
2016,9,21,9,15,84.5,238.0,5.4,22.5,284.5,315.51,249.77
2016,9,21,9,30,25.0,234.0,5.5,23.0,249.0,233.48,182.4
2016,9,21,9,45,18.0,226.0,5.6,23.5,237.0,216.2,167.91
2016,9,21,10,0,11.0,218.0,5.7,24.0,225.0,200.07,154.34
2016,9,21,10,15,6.5,189.0,5.7,24.0,193.5,167.87,128.62
2016,9,21,10,30,2.0,160.0,5.7,24.0,162.0,137.33,104.22
2016,9,21,10,45,47.5,263.0,5.75,24.0,300.0,277.19,214.68
2016,9,21,11,0,93.0,366.0,5.8,24.0,438.0,405.44,312.84
2016,9,21,11,15,99.5,368.5,5.7,24.0,447.0,403.6,310.71
2016,9,21,11,30,106.0,371.0,5.6,24.0,456.0,401.05,308.34
2016,9,21,11,45,57.5,285.0,5.6,24.0,331.5,283.89,218.23
2016,9,21,12,0,9.0,199.0,5.6,24.0,207.0,171.71,130.58
2016,9,21,12,15,8.0,199.5,5.55,24.0,206.5,170.47,129.65
2016,9,21,12,30,7.0,200.0,5.5,24.0,206.0,169.27,128.67
2016,9,21,12,45,31.0,277.5,5.45,24.0,302.5,240.57,184.0
2016,9,21,13,0,55.0,355.0,5.4,24.0,399.0,303.49,231.75
2016,9,21,13,15,71.5,358.0,5.35,24.0,414.0,303.29,230.91
2016,9,21,13,30,88.0,361.0,5.3,24.0,429.0,300.65,228.06
2016,9,21,13,45,50.5,298.5,5.25,24.0,337.0,238.67,181.18
2016,9,21,14,0,13.0,236.0,5.2,24.0,245.0,189.4,144.39
2016,9,21,14,15,75.0,276.0,5.05,24.0,326.5,212.64,160.08
2016,9,21,14,30,137.0,316.0,4.9,24.0,408.0,220.47,164.61
2016,9,21,14,45,229.5,286.0,4.8,24.0,429.5,191.66,145.01
2016,9,21,15,0,322.0,256.0,4.7,24.0,451.0,163.32,131.25
2016,9,21,15,15,161.0,138.0,4.5,24.0,235.5,94.04,73.95
2016,9,21,15,30,0.0,20.0,4.3,24.0,20.0,16.53,8.49
2016,9,21,15,45,0.0,13.0,4.15,24.0,13.0,10.73,3.56
2016,9,21,16,0,0.0,6.0,4.0,24.0,6.0,4.94,0.0
2016,9,21,16,15,0.0,5.5,3.8,23.5,5.5,4.53,0.0
2016,9,21,16,30,0.0,5.0,3.6,23.0,5.0,4.11,0.0
2016,9,21,16,45,0.0,4.0,3.4,23.0,4.0,3.29,0.0
2016,9,21,17,0,0.0,3.0,3.2,23.0,3.0,2.46,0.0
2016,9,21,17,15,0.0,2.0,3.0,22.5,2.0,1.64,0.0
2016,9,21,17,30,0.0,1.0,2.8,22.0,1.0,0.82,0.0
2016,9,21,17,45,0.0,0.5,2.6,22.0,0.5,0.41,0.0
2016,9,21,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.41,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.82,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.64,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.46,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.29,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.11,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.53,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,4.94,0.0
2016,9,22,8,45,0.0,43.5,3.8,22.5,43.5,36.0,24.09
2016,9,22,9,0,0.0,81.0,3.8,23.0,81.0,67.28,49.46
2016,9,22,9,15,0.0,88.0,3.75,23.5,88.0,73.17,53.94
2016,9,22,9,30,0.0,95.0,3.7,24.0,95.0,79.16,58.49
2016,9,22,9,45,0.0,102.5,3.65,24.5,102.5,85.7,63.44
2016,9,22,10,0,0.0,110.0,3.6,25.0,110.0,92.2,68.32
2016,9,22,10,15,0.0,106.5,3.55,25.5,106.5,89.1,65.59
2016,9,22,10,30,0.0,103.0,3.5,26.0,103.0,86.07,62.95
2016,9,22,10,45,0.0,106.0,3.45,26.5,106.0,88.64,64.75
2016,9,22,11,0,0.0,109.0,3.4,27.0,109.0,91.17,66.52
2016,9,22,11,15,3.0,147.0,3.4,27.0,149.5,125.66,93.44
2016,9,22,11,30,6.0,185.0,3.4,27.0,190.0,159.67,119.7
2016,9,22,11,45,3.0,134.0,3.4,27.5,136.5,114.02,84.02
2016,9,22,12,0,0.0,83.0,3.4,28.0,83.0,69.27,48.96
2016,9,22,12,15,0.0,83.0,3.35,28.0,83.0,69.27,48.99
2016,9,22,12,30,0.0,83.0,3.3,28.0,83.0,69.27,48.99
2016,9,22,12,45,1.0,117.5,3.3,28.0,118.5,98.25,71.63
2016,9,22,13,0,2.0,152.0,3.3,28.0,154.0,126.48,93.53
2016,9,22,13,15,5.0,183.0,3.25,28.0,187.0,151.74,112.98
2016,9,22,13,30,8.0,214.0,3.2,28.0,220.0,175.63,131.25
2016,9,22,13,45,4.5,185.0,3.2,28.0,188.5,151.15,112.62
2016,9,22,14,0,1.0,156.0,3.2,28.0,157.0,127.29,94.48
2016,9,22,14,15,0.5,145.0,3.2,28.0,145.5,118.21,87.63
2016,9,22,14,30,0.0,134.0,3.2,28.0,134.0,109.28,80.87
2016,9,22,14,45,23.5,192.0,3.2,28.0,206.5,142.32,111.77
2016,9,22,15,0,47.0,250.0,3.2,28.0,279.0,174.8,138.32
2016,9,22,15,15,54.5,235.5,3.15,27.5,266.5,165.81,131.62
2016,9,22,15,30,62.0,221.0,3.1,27.0,254.0,156.52,124.7
2016,9,22,15,45,347.0,161.5,3.1,27.0,317.5,112.81,89.08
2016,9,22,16,0,632.0,102.0,3.1,27.0,381.0,73.16,56.29
2016,9,22,16,15,594.0,95.5,2.95,26.5,332.0,69.93,53.89
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,66.62,51.33
2016,9,22,16,45,488.0,83.0,2.7,25.5,232.5,63.4,48.74
2016,9,22,17,0,420.0,77.0,2.6,25.0,182.0,57.56,43.76
2016,9,22,17,15,342.5,64.0,2.4,24.5,136.5,48.32,35.64
2016,9,22,17,30,265.0,51.0,2.2,24.0,91.0,38.89,27.09
2016,9,22,17,45,132.5,34.5,2.0,23.5,54.5,26.79,15.23
2016,9,22,18,0,0.0,18.0,1.8,23.0,18.0,15.36,0.0
2016,9,22,18,15,0.0,9.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.0,10.0,1.75,18.5,16.0,80.74,0.0
2016,9,23,6,30,202.0,20.0,1.9,19.0,32.0,212.09,69.99
2016,9,23,6,45,321.5,31.0,2.05,19.5,73.0,339.71,265.63
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,457.63,367.0
2016,9,23,7,15,513.0,49.0,2.15,20.5,163.0,536.01,430.53
2016,9,23,7,30,585.0,56.0,2.1,21.0,212.0,616.11,491.55
2016,9,23,7,45,292.5,44.5,2.1,22.0,122.5,347.14,282.87
2016,9,23,8,0,0.0,33.0,2.1,23.0,33.0,27.24,16.91
2016,9,23,8,15,0.0,81.5,2.1,23.5,81.5,68.31,50.72
2016,9,23,8,30,0.0,130.0,2.1,24.0,130.0,115.38,88.5
2016,9,23,8,45,3.0,152.0,2.1,24.5,153.5,138.43,106.46
2016,9,23,9,0,6.0,174.0,2.1,25.0,177.0,161.2,123.95
2016,9,23,9,15,141.5,221.0,2.1,25.5,307.0,366.55,285.65
2016,9,23,9,30,277.0,268.0,2.1,26.0,437.0,554.78,424.05
2016,9,23,9,45,203.0,292.5,2.1,26.5,420.5,486.83,370.05
2016,9,23,10,0,129.0,317.0,2.1,27.0,404.0,438.09,331.19
2016,9,23,10,15,104.0,325.5,2.1,27.0,398.0,399.52,301.97
2016,9,23,10,30,79.0,334.0,2.1,27.0,392.0,378.88,285.66
2016,9,23,10,45,477.5,215.0,2.1,27.5,579.0,618.59,465.96
2016,9,23,11,0,876.0,96.0,2.1,28.0,766.0,786.66,582.06
2016,9,23,11,15,880.0,97.0,2.1,28.5,781.5,758.06,559.66
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,726.35,536.44
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,689.73,508.49
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,650.43,478.25
2016,9,23,12,15,889.5,98.0,2.1,30.0,811.5,607.42,445.72
2016,9,23,12,30,890.0,98.0,2.1,30.0,811.0,562.23,410.75
2016,9,23,12,45,889.0,97.0,2.1,30.0,802.5,513.5,372.25
2016,9,23,13,0,888.0,96.0,2.1,30.0,794.0,463.14,331.41
2016,9,23,13,15,884.5,95.0,2.05,30.0,777.5,410.42,287.59
2016,9,23,13,30,881.0,94.0,2.0,30.0,761.0,356.75,242.12
2016,9,23,13,45,876.5,92.0,2.0,30.5,737.5,301.35,194.67
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,245.57,147.93
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,188.96,104.49
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,132.92,69.53
2016,9,23,14,45,844.0,83.5,1.9,31.0,615.0,77.29,57.78
2016,9,23,15,0,834.0,81.0,1.9,31.0,578.0,72.13,53.79
2016,9,23,15,15,817.5,78.5,1.9,30.5,535.5,70.38,52.64
2016,9,23,15,30,801.0,76.0,1.9,30.0,493.0,60.47,44.75
2016,9,23,15,45,779.5,72.0,1.9,30.0,446.0,58.15,42.98
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,55.75,41.13
2016,9,23,16,15,726.0,64.5,1.7,29.5,349.0,53.53,39.5
2016,9,23,16,30,694.0,61.0,1.5,29.0,299.0,51.29,37.81
2016,9,23,16,45,648.5,55.5,1.35,28.5,248.5,47.29,34.54
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,43.23,31.09
2016,9,23,17,15,527.0,42.5,1.1,27.0,149.0,34.15,23.28
2016,9,23,17,30,451.0,35.0,1.0,26.0,100.0,28.53,18.17
2016,9,23,17,45,319.5,24.5,0.95,25.0,60.5,20.11,9.53
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,11.95,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,91.91,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,233.7,53.92
2016,9,24,6,45,356.5,29.5,1.85,19.0,74.5,364.42,283.24
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,483.85,386.22
2016,9,24,7,15,548.5,47.0,1.95,20.5,167.0,561.57,448.63
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,640.93,507.98
2016,9,24,7,45,665.5,59.0,1.65,22.0,268.5,691.71,541.75
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,747.56,576.8
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,786.33,598.94
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,822.57,618.52
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,846.17,627.74
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,866.56,634.63
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,868.1,631.0
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,875.8,631.62
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,876.56,626.53
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,873.62,619.29
2016,9,24,10,15,889.0,84.5,0.8,31.0,703.0,861.96,609.27
2016,9,24,10,30,897.0,86.0,0.7,31.0,733.0,846.63,597.2
2016,9,24,10,45,901.5,87.0,0.6,31.5,755.5,824.3,579.76
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,798.55,560.48
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.0,768.73,541.57
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,735.74,520.29
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.0,697.26,492.81
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,656.14,463.13
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,611.56,431.39
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,564.82,397.24
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.5,514.88,359.5
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,464.1,320.05
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,410.67,277.88
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,356.45,234.09
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,301.0,189.02
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,245.62,144.82
2016,9,24,14,15,850.0,97.5,0.55,34.0,680.0,189.74,103.57
2016,9,24,14,30,840.0,96.0,0.5,34.0,648.0,134.51,70.88
2016,9,24,14,45,823.5,94.5,0.45,34.0,609.5,70.49,51.42
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,70.34,51.56
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,69.14,50.85
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,67.91,50.12
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,67.6,50.03
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,61.7,45.37
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,59.02,43.44
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,56.28,41.39
2016,9,24,16,45,570.5,68.5,0.3,31.5,236.5,52.93,38.73
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,49.63,35.96
2016,9,24,17,15,427.5,52.5,0.5,30.0,137.5,42.05,29.47
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,34.33,22.56
2016,9,24,17,45,219.0,27.5,0.7,28.0,53.0,21.42,9.71
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,11.1,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,50.5,10.0,1.7,18.5,12.5,44.46,0.0
2016,9,25,6,30,101.0,20.0,1.9,19.0,25.0,131.51,11.01
2016,9,25,6,45,198.0,37.5,2.15,19.5,63.5,250.4,193.79
2016,9,25,7,0,295.0,55.0,2.4,20.0,102.0,352.87,284.98
2016,9,25,7,15,368.5,67.5,2.4,20.5,148.5,433.12,352.15
2016,9,25,7,30,442.0,80.0,2.4,21.0,195.0,516.27,417.73
2016,9,25,7,45,221.0,65.0,2.4,21.5,122.5,303.47,248.45
2016,9,25,8,0,0.0,50.0,2.4,22.0,50.0,41.36,28.72
2016,9,25,8,15,0.0,68.0,2.2,22.5,68.0,56.37,41.11
2016,9,25,8,30,0.0,86.0,2.0,23.0,86.0,71.98,53.65
2016,9,25,8,45,0.0,85.5,1.85,24.0,85.5,71.1,52.51
2016,9,25,9,0,0.0,85.0,1.7,25.0,85.0,70.63,51.73
2016,9,25,9,15,0.0,104.0,1.5,25.5,104.0,87.35,64.82
2016,9,25,9,30,0.0,123.0,1.3,26.0,123.0,104.23,77.82
2016,9,25,9,45,0.0,119.5,1.15,26.5,119.5,100.75,74.67
2016,9,25,10,0,0.0,116.0,1.0,27.0,116.0,97.46,71.75
2016,9,25,10,15,0.0,125.5,0.8,27.0,125.5,105.63,77.95
2016,9,25,10,30,0.0,135.0,0.6,27.0,135.0,113.74,84.02
2016,9,25,10,45,0.0,139.0,0.45,27.5,139.0,116.99,86.14
2016,9,25,11,0,0.0,143.0,0.3,28.0,143.0,120.21,88.22
2016,9,25,11,15,5.0,184.5,0.25,28.0,188.5,159.18,117.76
2016,9,25,11,30,10.0,226.0,0.2,28.0,234.0,197.31,145.95
2016,9,25,11,45,8.0,206.0,0.15,28.5,212.5,177.76,130.71
2016,9,25,12,0,6.0,186.0,0.1,29.0,191.0,158.8,116.26
2016,9,25,12,15,7.0,197.5,0.15,29.0,203.5,167.99,123.26
2016,9,25,12,30,8.0,209.0,0.2,29.0,216.0,176.83,129.85
2016,9,25,12,45,13.0,242.5,0.25,29.5,253.0,204.64,150.14
2016,9,25,13,0,18.0,276.0,0.3,30.0,290.0,230.7,168.75
2016,9,25,13,15,20.5,279.0,0.3,30.0,294.5,230.96,168.72
2016,9,25,13,30,23.0,282.0,0.3,30.0,299.0,230.6,168.39
2016,9,25,13,45,56.0,305.0,0.3,30.0,345.0,242.25,175.77
2016,9,25,14,0,89.0,328.0,0.3,30.0,391.0,253.93,182.78
2016,9,25,14,15,104.5,315.5,0.25,30.0,386.5,236.78,169.71
2016,9,25,14,30,120.0,303.0,0.2,30.0,382.0,207.85,149.37
2016,9,25,14,45,74.0,265.0,0.2,30.0,313.0,183.9,142.0
2016,9,25,15,0,28.0,227.0,0.2,30.0,244.0,161.48,124.96
2016,9,25,15,15,20.5,203.0,0.3,29.5,215.0,155.12,120.81
2016,9,25,15,30,13.0,179.0,0.4,29.0,186.0,138.09,107.96
2016,9,25,15,45,9.5,161.5,0.55,29.0,166.5,125.17,98.04
2016,9,25,16,0,6.0,144.0,0.7,29.0,147.0,112.11,87.8
2016,9,25,16,15,230.0,127.0,0.8,28.5,204.0,90.94,70.82
2016,9,25,16,30,454.0,110.0,0.9,28.0,261.0,79.36,61.51
2016,9,25,16,45,401.5,96.5,1.05,27.5,213.0,70.61,54.33
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,61.58,46.66
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,49.96,36.61
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,38.03,25.94
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,23.34,10.35
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,8.54,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,19.67,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,52.28,0.0
2016,9,26,6,45,100.0,40.0,2.3,18.5,54.0,163.09,124.54
2016,9,26,7,0,165.0,63.0,2.4,19.0,89.0,246.0,198.83
2016,9,26,7,15,230.0,83.0,2.45,19.0,133.5,324.62,266.2
2016,9,26,7,30,295.0,103.0,2.5,19.0,178.0,405.43,333.05
2016,9,26,7,45,147.5,87.5,2.6,19.5,125.0,250.26,205.81
2016,9,26,8,0,0.0,72.0,2.7,20.0,72.0,60.18,44.7
2016,9,26,8,15,0.0,84.5,2.75,20.5,84.5,71.39,53.92
2016,9,26,8,30,0.0,97.0,2.8,21.0,97.0,82.53,62.79
2016,9,26,8,45,0.0,69.5,2.85,21.5,69.5,57.65,42.04
2016,9,26,9,0,0.0,42.0,2.9,22.0,42.0,34.77,23.05
2016,9,26,9,15,0.0,46.0,2.95,22.5,46.0,38.11,25.67
2016,9,26,9,30,0.0,50.0,3.0,23.0,50.0,41.47,28.26
2016,9,26,9,45,0.0,60.0,3.05,23.5,60.0,49.82,34.88
2016,9,26,10,0,0.0,70.0,3.1,24.0,70.0,58.2,41.46
2016,9,26,10,15,0.5,114.0,3.1,24.0,114.5,96.02,71.62
2016,9,26,10,30,1.0,158.0,3.1,24.0,159.0,134.73,102.08
2016,9,26,10,45,4.5,186.0,3.1,24.5,190.0,161.63,122.83
2016,9,26,11,0,8.0,214.0,3.1,25.0,221.0,187.99,142.9
2016,9,26,11,15,22.0,268.5,3.1,25.5,286.5,244.46,186.0
2016,9,26,11,30,36.0,323.0,3.1,26.0,352.0,307.07,232.71
2016,9,26,11,45,35.5,324.5,3.1,26.5,353.0,302.09,228.09
2016,9,26,12,0,35.0,326.0,3.1,27.0,354.0,297.03,223.65
2016,9,26,12,15,32.5,320.0,3.1,27.0,346.0,284.62,214.19
2016,9,26,12,30,30.0,314.0,3.1,27.0,338.0,272.64,205.09
2016,9,26,12,45,90.0,347.0,3.1,27.0,417.0,319.9,240.11
2016,9,26,13,0,150.0,380.0,3.1,27.0,496.0,355.8,265.34
2016,9,26,13,15,241.0,357.5,3.1,27.0,539.0,357.08,263.56
2016,9,26,13,30,332.0,335.0,3.1,27.0,582.0,343.48,249.34
2016,9,26,13,45,250.5,335.5,3.1,27.0,518.5,295.91,214.34
2016,9,26,14,0,169.0,336.0,3.1,27.0,455.0,264.82,193.2
2016,9,26,14,15,133.0,316.5,3.1,27.0,407.0,231.03,169.4
2016,9,26,14,30,97.0,297.0,3.1,27.0,359.0,211.91,157.83
2016,9,26,14,45,48.5,172.5,3.1,27.0,203.5,129.81,102.01
2016,9,26,15,0,0.0,48.0,3.1,27.0,48.0,39.79,27.8
2016,9,26,15,15,0.0,39.5,3.05,26.5,39.5,32.7,22.02
2016,9,26,15,30,0.0,31.0,3.0,26.0,31.0,25.63,16.16
2016,9,26,15,45,3.5,87.5,2.95,26.0,89.0,72.33,55.8
2016,9,26,16,0,7.0,144.0,2.9,26.0,147.0,111.96,89.25
2016,9,26,16,15,213.5,128.5,2.65,25.5,199.0,91.72,72.58
2016,9,26,16,30,420.0,113.0,2.4,25.0,251.0,81.22,63.97
2016,9,26,16,45,363.5,99.5,2.15,24.5,203.5,72.51,56.68
2016,9,26,17,0,307.0,86.0,1.9,24.0,156.0,63.54,48.92
2016,9,26,17,15,234.0,67.5,1.8,23.5,113.0,51.09,37.91
2016,9,26,17,30,161.0,49.0,1.7,23.0,70.0,37.42,25.52
2016,9,26,17,45,80.5,28.0,1.6,22.5,38.5,21.77,8.1
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,5.97,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,12.5,1.45,20.0,12.5,10.28,2.36
2016,9,27,7,0,0.0,22.0,1.4,20.0,22.0,18.12,9.3
2016,9,27,7,15,0.0,34.0,1.35,20.0,34.0,28.07,17.85
2016,9,27,7,30,0.0,46.0,1.3,20.0,46.0,38.04,26.36
2016,9,27,7,45,0.0,58.5,1.3,20.0,58.5,48.45,35.12
2016,9,27,8,0,0.0,71.0,1.3,20.0,71.0,59.26,44.09
2016,9,27,8,15,24.0,123.5,1.25,20.0,134.5,145.89,116.16
2016,9,27,8,30,48.0,176.0,1.2,20.0,198.0,227.86,181.95
2016,9,27,8,45,44.5,193.0,1.15,20.5,214.5,238.94,189.1
2016,9,27,9,0,41.0,210.0,1.1,21.0,231.0,249.75,196.23
2016,9,27,9,15,24.5,201.0,1.1,21.0,214.0,203.18,158.73
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,176.67,137.03
2016,9,27,9,45,4.0,160.5,1.15,21.5,163.0,141.61,108.79
2016,9,27,10,0,0.0,129.0,1.2,22.0,129.0,108.96,82.42
2016,9,27,10,15,0.0,133.5,1.2,22.0,133.5,112.67,85.27
2016,9,27,10,30,0.0,138.0,1.2,22.0,138.0,116.35,88.03
2016,9,27,10,45,6.5,191.0,1.2,22.5,196.5,167.62,128.11
2016,9,27,11,0,13.0,244.0,1.2,23.0,255.0,218.22,166.64
2016,9,27,11,15,17.0,265.5,1.2,23.5,279.5,238.1,181.11
2016,9,27,11,30,21.0,287.0,1.2,24.0,304.0,257.15,194.9
2016,9,27,11,45,15.0,250.5,1.25,24.5,262.5,219.71,166.04
2016,9,27,12,0,9.0,214.0,1.3,25.0,221.0,183.8,138.43
2016,9,27,12,15,8.5,213.5,1.3,25.0,220.5,181.85,136.99
2016,9,27,12,30,8.0,213.0,1.3,25.0,220.0,179.92,135.49
2016,9,27,12,45,317.0,227.0,1.3,25.5,471.5,333.03,249.15
2016,9,27,13,0,626.0,241.0,1.3,26.0,723.0,447.1,324.52
2016,9,27,13,15,462.5,291.0,1.3,26.0,643.0,382.07,275.36
2016,9,27,13,30,299.0,341.0,1.3,26.0,563.0,335.78,242.72
2016,9,27,13,45,285.0,331.5,1.3,26.5,537.0,300.4,214.89
2016,9,27,14,0,271.0,322.0,1.3,27.0,511.0,266.69,188.93
2016,9,27,14,15,261.5,307.0,1.2,26.5,483.0,232.15,164.19
2016,9,27,14,30,252.0,292.0,1.1,26.0,455.0,199.14,143.43
2016,9,27,14,45,155.5,269.0,1.05,26.0,367.5,177.06,140.18
2016,9,27,15,0,59.0,246.0,1.0,26.0,280.0,171.95,136.47
2016,9,27,15,15,230.0,215.0,0.9,26.0,332.5,141.21,111.89
2016,9,27,15,30,401.0,184.0,0.8,26.0,385.0,120.83,95.58
2016,9,27,15,45,330.5,174.5,0.75,26.0,329.5,120.63,95.76
2016,9,27,16,0,260.0,165.0,0.7,26.0,274.0,114.41,90.89
2016,9,27,16,15,218.0,152.5,0.65,25.5,235.5,106.55,84.78
2016,9,27,16,30,176.0,140.0,0.6,25.0,197.0,100.48,80.02
2016,9,27,16,45,141.0,117.5,0.6,24.5,157.5,85.32,67.39
2016,9,27,17,0,106.0,95.0,0.6,24.0,118.0,69.8,54.13
2016,9,27,17,15,72.0,69.5,0.6,23.5,83.5,52.15,38.73
2016,9,27,17,30,38.0,44.0,0.6,23.0,49.0,34.43,22.91
2016,9,27,17,45,19.0,22.0,0.65,22.5,24.5,17.91,4.15
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.5,1.25,16.0,9.5,7.26,0.0
2016,9,28,6,30,61.0,17.0,1.3,16.0,19.0,80.94,0.0
2016,9,28,6,45,154.5,36.5,1.4,16.5,56.0,216.01,164.45
2016,9,28,7,0,248.0,56.0,1.5,17.0,93.0,315.98,255.92
2016,9,28,7,15,321.5,70.5,1.25,17.5,139.0,396.84,323.55
2016,9,28,7,30,395.0,85.0,1.0,18.0,185.0,480.62,389.19
2016,9,28,7,45,197.5,78.5,0.8,19.0,128.5,280.24,228.68
2016,9,28,8,0,0.0,72.0,0.6,20.0,72.0,60.32,44.58
2016,9,28,8,15,6.5,113.5,0.6,20.5,116.5,107.21,83.56
2016,9,28,8,30,13.0,155.0,0.6,21.0,161.0,154.99,121.7
2016,9,28,8,45,66.5,192.5,0.65,22.0,227.0,258.38,203.56
2016,9,28,9,0,120.0,230.0,0.7,23.0,293.0,364.09,282.87
2016,9,28,9,15,107.5,248.5,0.9,23.5,308.0,348.53,269.45
2016,9,28,9,30,95.0,267.0,1.1,24.0,323.0,351.0,270.16
2016,9,28,9,45,151.5,286.5,1.35,25.0,383.0,432.11,330.14
2016,9,28,10,0,208.0,306.0,1.6,26.0,443.0,492.32,373.1
2016,9,28,10,15,219.0,320.5,1.7,26.0,470.5,505.46,381.69
2016,9,28,10,30,230.0,335.0,1.8,26.0,498.0,516.82,389.3
2016,9,28,10,45,266.0,339.5,1.9,26.5,534.0,549.56,411.73
2016,9,28,11,0,302.0,344.0,2.0,27.0,570.0,564.35,421.24
2016,9,28,11,15,226.0,361.5,2.1,27.0,532.5,496.05,370.87
2016,9,28,11,30,150.0,379.0,2.2,27.0,495.0,443.37,331.55
2016,9,28,11,45,87.5,340.0,2.35,27.5,408.0,348.68,261.35
2016,9,28,12,0,25.0,301.0,2.5,28.0,321.0,265.6,198.77
2016,9,28,12,15,12.5,172.5,2.5,28.0,182.5,150.32,111.71
2016,9,28,12,30,0.0,44.0,2.5,28.0,44.0,36.62,23.34
2016,9,28,12,45,0.0,43.5,2.55,28.0,43.5,36.19,23.07
2016,9,28,13,0,0.0,43.0,2.6,28.0,43.0,35.77,22.75
2016,9,28,13,15,245.0,157.5,2.55,28.0,337.5,207.15,151.09
2016,9,28,13,30,490.0,272.0,2.5,28.0,632.0,340.65,241.69
2016,9,28,13,45,507.0,255.0,2.5,28.0,616.5,297.33,204.98
2016,9,28,14,0,524.0,238.0,2.5,28.0,601.0,252.31,168.26
2016,9,28,14,15,325.0,267.5,2.4,27.5,489.5,215.52,149.48
2016,9,28,14,30,126.0,297.0,2.3,27.0,378.0,201.89,149.51
2016,9,28,14,45,63.0,178.5,2.25,27.0,219.0,133.76,105.18
2016,9,28,15,0,0.0,60.0,2.2,27.0,60.0,49.77,36.17
2016,9,28,15,15,0.0,38.5,2.05,26.5,38.5,31.86,21.34
2016,9,28,15,30,0.0,17.0,1.9,26.0,17.0,14.03,6.32
2016,9,28,15,45,172.0,84.0,1.8,26.0,154.5,61.56,46.76
2016,9,28,16,0,344.0,151.0,1.7,26.0,292.0,106.99,85.08
2016,9,28,16,15,304.0,138.5,1.55,25.5,251.0,98.93,78.61
2016,9,28,16,30,264.0,126.0,1.4,25.0,210.0,90.62,71.87
2016,9,28,16,45,215.0,107.5,1.25,25.0,168.0,78.18,61.3
2016,9,28,17,0,166.0,89.0,1.1,25.0,126.0,65.41,50.19
2016,9,28,17,15,118.5,66.5,1.05,24.5,89.0,50.32,36.95
2016,9,28,17,30,71.0,44.0,1.0,24.0,52.0,33.95,22.22
2016,9,28,17,45,35.5,22.0,1.0,23.5,26.0,17.61,1.77
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.83,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,123.74,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,254.3,190.53
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,362.61,291.05
2016,9,29,7,15,160.5,31.5,2.25,20.0,55.0,198.16,162.27
2016,9,29,7,30,0.0,14.0,2.4,20.0,14.0,11.51,4.02
2016,9,29,7,45,0.0,17.5,2.55,20.5,17.5,14.4,6.49
2016,9,29,8,0,0.0,21.0,2.7,21.0,21.0,17.3,8.89
2016,9,29,8,15,0.0,80.0,2.8,21.5,80.0,67.2,50.3
2016,9,29,8,30,0.0,139.0,2.9,22.0,139.0,125.93,97.97
2016,9,29,8,45,112.0,181.5,3.05,22.5,239.5,304.02,243.11
2016,9,29,9,0,224.0,224.0,3.2,23.0,340.0,450.05,356.55
2016,9,29,9,15,478.5,173.0,3.2,23.5,447.5,649.82,508.49
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,817.92,626.65
2016,9,29,9,45,479.5,212.0,3.2,24.5,502.5,672.59,516.76
2016,9,29,10,0,226.0,302.0,3.2,25.0,450.0,502.75,386.02
2016,9,29,10,15,172.5,318.0,3.2,25.0,434.5,463.17,355.27
2016,9,29,10,30,119.0,334.0,3.2,25.0,419.0,424.69,324.69
2016,9,29,10,45,69.0,300.0,3.2,25.5,349.5,328.42,250.88
2016,9,29,11,0,19.0,266.0,3.2,26.0,280.0,242.22,183.9
2016,9,29,11,15,9.5,177.5,3.2,26.0,184.5,156.29,117.75
2016,9,29,11,30,0.0,89.0,3.2,26.0,89.0,74.23,53.4
2016,9,29,11,45,37.0,226.0,3.2,26.0,255.0,217.52,165.49
2016,9,29,12,0,74.0,363.0,3.2,26.0,421.0,350.58,265.43
2016,9,29,12,15,66.0,356.0,3.25,26.0,407.5,331.49,250.4
2016,9,29,12,30,58.0,349.0,3.3,26.0,394.0,313.34,236.6
2016,9,29,12,45,214.5,341.5,3.35,26.5,505.0,370.31,277.62
2016,9,29,13,0,371.0,334.0,3.4,27.0,616.0,407.23,300.77
2016,9,29,13,15,552.5,249.5,3.35,27.0,658.5,379.87,274.29
2016,9,29,13,30,734.0,165.0,3.3,27.0,701.0,334.01,230.95
2016,9,29,13,45,719.0,165.5,3.3,27.0,675.5,282.91,187.8
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,232.93,147.14
2016,9,29,14,15,403.0,228.0,3.15,26.5,502.5,191.35,128.87
2016,9,29,14,30,102.0,290.0,3.0,26.0,355.0,205.53,154.12
2016,9,29,14,45,51.0,196.0,2.95,26.0,228.5,144.24,114.35
2016,9,29,15,0,0.0,102.0,2.9,26.0,102.0,84.1,65.04
2016,9,29,15,15,60.0,158.0,2.8,25.5,187.5,119.68,95.08
2016,9,29,15,30,120.0,214.0,2.7,25.0,273.0,145.89,117.28
2016,9,29,15,45,327.0,168.0,2.65,25.0,305.5,116.81,93.37
2016,9,29,16,0,534.0,122.0,2.6,25.0,338.0,86.5,68.18
2016,9,29,16,15,490.0,112.5,2.4,24.5,290.0,80.8,63.68
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,74.93,58.9
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,67.29,52.3
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,59.49,45.35
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,47.11,34.32
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,33.68,21.86
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,17.27,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,13.66,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,170.05,124.96
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,306.89,246.37
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,389.3,316.27
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,474.62,385.36
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,538.34,434.24
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,602.38,481.32
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,364.91,295.2
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,68.42,50.56
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,42.64,29.46
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,17.35,8.6
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,429.31,344.73
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,800.79,615.94
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,684.42,525.4
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,560.32,429.53
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,568.77,435.28
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,575.06,438.77
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,501.38,381.86
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,445.3,337.79
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,492.92,373.91
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,542.21,409.72
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,531.52,400.09
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,518.23,388.62
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,499.94,374.07
