Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,479.59,357.35
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,469.51,346.69
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,440.97,319.08
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,317.46,229.56
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,249.57,186.91
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,145.63,108.24
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,37.36,24.24
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,89.09,48.72
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,104.45,58.51
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,71.09,53.86
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,69.28,52.53
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,67.95,51.7
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,66.61,50.85
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,65.12,49.75
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,58.33,44.16
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,55.44,41.92
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,52.52,39.56
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,48.58,36.21
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,44.71,32.73
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,36.46,25.28
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,28.07,17.08
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.88,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,138.93,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,320.4,235.82
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,449.27,357.68
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,533.06,425.55
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,618.73,489.74
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,427.72,344.31
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,177.39,141.49
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,332.72,270.04
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,491.77,392.8
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,691.48,541.02
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,856.59,654.43
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,867.94,659.63
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,866.61,657.78
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,866.0,655.41
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,861.63,650.6
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,849.84,641.39
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,834.35,629.87
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,811.91,612.56
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,786.02,593.06
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,755.66,571.36
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,722.11,545.65
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,682.98,514.85
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,641.18,481.62
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,595.5,445.57
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,547.72,407.06
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,496.73,364.58
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,444.28,319.96
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,389.33,273.12
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,333.64,224.98
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,276.89,176.47
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,220.41,130.35
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,163.45,89.83
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,107.27,62.29
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,69.24,52.78
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,68.93,52.7
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,67.57,51.72
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,66.18,50.72
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,64.28,49.27
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,62.38,47.81
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,53.88,40.85
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,50.48,38.16
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,46.1,34.38
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,41.7,30.41
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,33.73,23.13
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,25.62,14.98
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,12.67,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,199.72,145.59
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,334.08,273.46
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,401.95,332.69
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,471.33,389.47
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,526.84,431.73
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,590.7,478.03
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,690.8,548.59
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,783.86,610.21
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,808.6,621.85
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,830.09,631.61
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,841.41,634.9
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,849.12,635.83
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,850.57,633.34
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,840.06,623.13
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,828.61,611.99
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,813.55,598.66
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,792.02,582.01
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,767.09,563.36
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,737.04,541.56
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,703.91,516.32
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,665.65,487.9
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,624.77,457.15
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,580.1,423.03
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,533.38,386.59
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,483.67,346.32
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,432.64,304.15
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,379.05,260.06
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,324.75,214.64
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,269.19,168.5
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,213.75,124.49
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,157.72,85.9
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,93.54,53.19
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,68.69,52.05
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,68.07,51.74
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,66.7,50.86
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,65.31,49.97
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,64.12,49.14
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,57.74,43.87
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,54.46,41.28
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,51.13,38.54
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,46.39,34.47
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,41.64,30.19
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,33.71,22.94
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,25.66,14.56
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,13.23,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,12.8,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,202.63,143.34
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,344.38,279.24
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,428.12,351.27
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,520.77,426.11
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,586.76,476.78
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,651.88,524.43
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,696.58,554.75
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,739.06,582.43
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,672.63,529.77
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,610.61,478.56
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,722.4,559.14
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,816.72,619.91
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,828.27,622.55
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,835.28,622.91
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,816.52,607.32
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,802.43,595.26
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,781.89,577.82
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,757.96,558.37
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,728.11,536.17
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,695.23,511.01
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,657.59,481.29
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,617.57,449.62
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,523.78,380.8
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,439.2,319.71
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,446.45,321.23
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,427.03,299.15
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,281.04,197.9
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,197.71,146.65
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,224.89,165.46
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,238.79,173.33
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,218.14,155.21
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,177.06,127.83
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,169.03,133.6
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,169.15,134.21
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,157.2,125.24
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,144.89,115.9
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,107.11,85.06
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,73.24,56.95
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,69.08,53.72
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,64.85,50.26
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,55.41,42.16
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,47.93,35.49
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,37.19,25.84
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,26.28,14.6
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,14.51,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,61.55,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,227.23,157.5
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,350.02,284.62
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,438.19,360.32
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,528.68,433.3
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,595.94,484.78
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,662.35,533.12
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,706.57,564.06
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,748.55,592.51
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,777.68,611.0
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,803.78,627.1
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,812.94,630.2
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,823.97,634.79
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,829.23,635.38
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,830.53,633.4
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,820.02,624.61
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,805.82,613.51
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,784.48,596.75
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,759.72,577.8
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,724.83,551.68
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,692.89,527.06
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,655.2,496.84
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,615.07,464.37
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,571.57,429.66
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,526.07,392.54
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,475.82,351.03
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,424.63,307.7
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,371.02,261.52
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,316.89,214.43
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,261.6,167.18
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,206.71,122.86
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,151.15,84.79
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,96.79,61.0
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,111.41,88.43
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,152.51,122.85
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,110.23,88.06
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,69.11,53.68
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,66.68,51.81
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,64.21,49.85
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,60.43,46.79
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,56.59,43.58
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,50.52,38.28
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,44.33,32.65
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,34.76,23.9
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,24.99,13.05
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,12.8,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,57.06,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,220.37,147.33
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,343.47,279.45
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,434.26,359.11
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,528.46,437.07
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,327.81,274.27
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,66.13,50.29
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,92.43,72.45
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,118.52,93.93
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,116.79,92.01
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,115.92,90.83
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,163.45,129.55
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,210.61,167.13
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,226.85,179.27
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,257.86,202.94
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,301.82,237.32
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,343.52,269.39
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,359.3,280.48
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,373.64,290.41
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,408.02,316.3
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,427.78,330.8
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,267.78,207.37
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,124.97,94.65
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,128.64,97.74
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,132.17,100.55
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,217.87,167.18
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,292.27,222.9
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,207.95,158.39
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,130.91,99.31
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,155.23,118.51
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,176.97,135.48
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,170.65,131.02
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,163.98,126.63
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,138.42,111.68
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,112.58,90.35
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,105.9,84.99
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,99.13,79.52
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,88.37,70.59
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,77.51,61.49
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,61.32,47.75
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,59.01,45.86
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,52.59,40.21
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,46.08,34.24
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,33.57,22.89
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,23.29,10.97
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,12.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,77.59,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,258.72,167.06
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,405.63,330.15
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,493.67,408.24
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,583.96,483.12
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,647.02,532.37
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,703.81,574.34
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,744.08,602.62
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,781.77,628.06
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,807.84,643.07
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,830.64,655.43
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,841.88,660.09
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,840.86,656.09
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,840.02,652.47
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,835.48,646.39
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,823.49,636.49
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,807.83,624.2
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,785.94,606.49
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,760.56,586.52
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,729.33,562.81
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,695.0,535.66
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,656.3,503.88
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,614.91,469.61
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,467.45,356.44
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,341.53,260.45
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,350.71,266.12
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,352.72,264.99
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,328.57,244.93
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,303.42,224.0
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,272.23,194.41
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,227.51,154.62
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,197.46,138.29
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,170.68,128.54
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,157.78,126.87
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,149.17,120.11
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,102.14,81.33
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,60.12,46.06
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,58.34,44.71
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,56.58,43.32
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,53.52,40.85
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,46.32,34.69
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,41.73,30.63
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,37.16,26.39
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,29.01,18.78
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,20.76,7.97
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,10.67,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.12,1.14
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,19.8,10.58
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,31.84,21.15
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,45.25,32.81
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,59.17,44.68
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,72.85,56.13
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,129.24,103.98
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,201.93,164.15
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,156.28,125.2
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,129.14,101.64
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,103.4,80.29
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,80.15,60.98
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,84.01,63.89
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,87.86,66.75
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,121.95,94.34
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,155.97,121.53
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,154.23,119.67
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,152.6,117.99
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,155.16,119.94
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,157.61,121.8
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,203.04,157.44
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,246.47,190.82
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,215.95,166.82
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,186.8,144.01
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,211.59,163.08
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,234.21,180.07
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,208.26,159.96
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,183.58,140.96
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,190.69,146.42
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,196.08,150.54
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,181.97,139.47
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,174.33,141.18
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,163.98,132.97
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,154.22,125.21
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,109.23,87.8
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,58.05,44.49
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,51.36,38.9
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,44.69,33.24
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,37.61,27.22
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,30.55,21.1
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,23.91,15.21
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,17.29,9.27
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,11.1,3.66
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.92,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.56,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.23,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.46,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,4.51,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,6.57,0.0
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,8.63,1.64
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,10.7,3.4
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,10.29,3.04
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,9.89,2.68
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,11.54,4.05
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,13.21,5.42
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,19.42,10.58
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,25.65,15.72
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,24.42,14.61
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,23.19,13.51
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,23.62,13.83
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,24.05,14.15
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,21.15,11.74
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,18.25,9.34
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,18.67,9.67
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,19.09,10.01
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,42.0,28.74
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,64.98,47.45
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,47.01,32.81
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,29.08,18.18
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,41.99,28.75
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,54.92,39.32
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,85.63,64.49
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,114.92,88.5
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,70.33,52.25
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,24.03,14.24
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,20.29,11.18
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,16.54,8.71
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,27.31,18.09
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,38.09,27.52
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,29.35,20.05
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,20.64,12.51
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,18.14,10.36
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,15.65,8.2
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,13.17,6.01
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,10.69,3.81
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,8.21,1.58
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,5.74,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.69,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.64,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.85,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,237.97,120.62
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,466.73,380.18
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,554.86,462.09
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,644.53,538.35
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,702.64,585.87
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,759.45,629.86
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,789.18,650.7
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,824.95,675.3
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,847.13,689.28
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,865.93,700.57
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,874.64,703.66
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,879.57,704.11
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,875.82,698.65
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,868.19,690.58
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,853.73,677.14
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,835.41,661.15
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,810.13,640.59
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,781.25,617.58
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,747.66,591.44
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,710.8,561.25
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,669.41,526.11
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,625.19,488.25
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,576.57,447.06
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,525.74,403.18
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,472.5,355.84
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,417.65,306.25
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,360.16,254.36
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,301.73,201.54
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,242.12,149.28
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,182.33,101.27
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,122.02,62.99
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,63.38,48.94
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,62.03,47.94
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,60.61,46.86
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,58.68,45.43
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,56.66,43.92
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,54.1,41.91
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,51.44,39.77
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,43.3,32.72
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,40.54,30.31
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,36.37,26.5
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,32.26,22.55
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,24.78,15.27
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.31,0.31
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,8.11,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,230.41,99.66
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,441.03,358.04
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,531.71,441.65
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,623.45,518.76
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,683.47,566.15
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,742.14,609.8
2016,10,10,8,15,795.5,59.0,2.9,11.5,342.0,781.84,637.98
2016,10,10,8,30,830.0,63.0,3.0,12.0,393.0,818.84,663.2
2016,10,10,8,45,855.0,65.5,3.2,12.5,441.5,833.77,672.14
2016,10,10,9,0,880.0,68.0,3.4,13.0,490.0,854.2,685.07
2016,10,10,9,15,897.0,70.0,3.35,13.5,533.0,863.58,688.3
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,869.23,688.97
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.0,867.28,684.64
2016,10,10,10,0,942.0,74.0,3.3,15.0,650.0,861.43,677.75
2016,10,10,10,15,950.5,75.5,3.25,15.0,680.0,847.75,666.43
2016,10,10,10,30,959.0,77.0,3.2,15.0,710.0,830.2,652.59
2016,10,10,10,45,965.0,77.5,3.15,15.5,732.5,805.88,632.86
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,777.93,610.75
2016,10,10,11,15,974.0,78.5,3.05,16.5,769.5,744.39,583.62
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,707.62,553.04
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.5,666.54,519.03
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,622.67,482.3
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,574.72,442.4
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,524.57,399.74
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,471.16,353.44
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,416.2,304.75
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,359.3,253.67
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,301.5,201.7
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,241.75,149.44
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,181.97,101.85
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,122.55,65.34
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,68.49,53.75
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,66.87,52.54
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,65.18,51.22
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,62.97,49.56
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,60.66,47.8
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,51.53,39.93
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,49.04,37.84
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,45.98,35.34
