Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,42.94,32.72
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,38.03,28.21
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,33.14,23.51
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,25.26,15.67
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,17.37,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,8.11,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,221.74,74.75
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,426.4,346.23
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,516.95,430.45
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,608.77,507.12
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,670.75,555.36
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,731.54,599.68
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,770.72,627.07
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,807.26,651.56
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,822.11,658.34
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,842.47,669.07
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,851.82,672.08
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,857.49,672.6
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,855.37,668.23
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,849.36,661.39
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,834.86,649.58
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,816.6,635.37
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,793.05,616.46
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,765.91,595.24
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,732.76,569.58
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,696.42,540.71
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,655.7,507.14
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,612.3,470.99
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,564.54,431.72
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,514.64,389.74
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,462.41,344.34
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,408.62,296.65
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,351.97,246.5
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,294.54,195.5
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,236.19,145.25
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,177.75,99.54
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,118.85,64.14
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,68.89,54.09
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,67.27,52.89
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,65.57,51.58
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,63.38,49.94
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,54.57,42.49
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,52.51,40.81
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,50.46,39.1
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,47.08,36.31
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,43.69,33.38
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,38.39,28.5
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,33.09,23.41
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,24.78,15.03
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,15.04,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,7.68,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,205.11,43.62
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,404.52,327.12
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,496.57,413.76
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,591.67,493.64
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,647.5,537.5
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,709.94,583.59
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,751.17,610.52
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,789.73,634.12
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,814.59,647.24
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,836.06,657.6
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,846.47,660.63
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,844.96,655.42
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,844.0,651.45
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,839.2,644.98
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,826.13,634.23
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,809.29,621.14
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,785.95,602.62
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,759.07,581.89
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,726.54,556.57
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,690.84,528.63
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,650.14,495.68
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,606.77,460.21
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,559.65,421.68
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,510.44,380.64
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,458.35,335.77
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,404.84,288.96
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,348.92,240.01
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,292.25,190.51
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,234.06,141.47
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,175.98,97.39
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,118.05,64.54
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,72.48,56.79
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,70.92,55.76
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,61.62,47.95
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,59.86,46.61
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,58.08,45.22
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,55.41,43.02
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,52.7,40.76
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,49.0,37.63
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,45.29,34.36
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,36.41,26.38
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,31.18,21.39
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,22.71,12.8
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,14.16,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,190.73,9.74
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,377.91,298.83
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,466.71,382.1
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,558.69,458.47
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,617.13,504.21
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,669.56,542.88
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,709.73,570.71
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,747.42,595.6
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,770.55,608.61
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,790.45,619.1
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,800.59,624.23
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,807.16,626.97
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,804.85,622.4
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,791.54,610.34
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,779.14,599.5
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,763.23,586.37
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,740.23,568.83
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,714.06,548.51
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,683.89,524.73
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,650.79,498.49
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,612.52,467.38
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,571.9,433.99
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,528.01,397.86
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,482.23,359.42
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,433.33,317.25
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,383.04,273.16
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,330.76,227.48
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,277.9,181.43
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,224.2,136.36
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,163.43,90.52
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,108.67,59.76
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,69.16,53.02
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,68.4,52.57
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,67.69,52.12
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,65.85,50.71
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,64.0,49.29
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,56.81,43.3
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,54.99,41.83
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,50.79,38.34
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,46.54,34.65
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,40.4,29.16
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,34.23,23.39
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,23.85,12.98
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,13.66,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,131.45,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,261.41,206.43
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,350.56,291.62
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,444.16,372.42
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,329.97,278.21
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,194.01,161.73
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,287.27,240.78
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,382.44,317.99
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,376.41,310.93
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,386.37,316.73
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,496.13,403.27
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,604.01,484.06
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,569.28,453.47
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,550.74,435.86
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,538.32,424.15
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,524.76,411.68
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,501.22,391.31
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,466.84,363.29
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,485.75,376.58
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,490.19,378.55
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,470.93,362.1
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,450.61,344.92
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,387.0,296.02
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,335.39,256.69
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,296.24,226.82
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,262.17,201.0
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,272.98,206.46
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,276.22,204.72
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,246.33,177.91
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,213.62,150.61
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,149.16,101.54
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,85.11,67.6
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,85.14,67.97
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,85.31,68.31
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,83.04,66.56
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,80.76,64.81
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,78.68,63.19
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,73.85,59.13
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,66.89,53.2
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,59.77,46.94
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,49.82,37.96
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,39.67,28.5
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,25.8,14.37
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,12.8,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,114.09,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,228.24,177.22
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,315.2,259.84
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,406.29,337.43
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,473.42,392.63
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,541.18,445.36
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,553.45,453.15
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,563.53,458.74
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,566.27,457.64
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,565.84,454.1
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,588.42,467.96
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,608.42,479.31
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,673.87,525.84
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,742.43,572.05
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,735.77,563.28
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,725.61,553.01
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,708.24,538.41
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,687.57,521.48
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,660.66,500.96
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,630.86,478.08
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,595.75,450.13
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,558.22,419.89
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,516.02,386.36
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,472.1,350.63
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,388.45,287.83
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,328.69,245.42
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,312.92,223.71
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,272.42,178.63
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,218.67,134.35
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,165.51,95.38
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,112.31,66.95
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,80.19,63.08
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,72.45,56.72
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,71.81,56.35
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,69.76,54.87
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,67.69,53.36
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,66.16,52.17
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,64.75,51.04
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,59.74,46.78
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,54.67,42.29
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,44.33,32.99
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,36.15,25.28
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,24.3,12.43
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,13.66,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,132.64,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,269.95,204.74
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,360.45,291.62
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,459.6,373.32
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,531.09,430.27
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,601.93,484.3
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,647.59,517.65
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,691.08,548.51
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,721.75,568.24
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,749.45,585.49
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,763.02,592.61
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,769.07,594.6
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,778.17,598.86
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,782.9,600.15
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,771.07,589.63
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,749.56,572.73
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,728.85,557.03
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,704.79,537.81
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,674.7,514.16
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,641.64,488.04
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,604.16,457.63
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,564.21,424.83
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,519.95,388.92
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,473.76,350.57
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,425.07,309.27
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,375.03,265.94
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,322.64,220.25
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,269.66,174.32
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,208.74,124.4
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,153.82,84.51
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,99.03,56.35
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,68.98,53.18
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,68.21,52.7
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,67.47,52.23
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,65.57,50.87
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,63.67,49.49
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,55.77,42.81
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,53.15,40.62
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,48.84,36.96
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,44.49,33.11
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,38.28,27.45
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,32.03,21.46
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,21.07,9.15
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,10.24,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,112.27,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,292.5,218.94
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,385.75,311.17
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,482.79,391.29
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,550.01,444.59
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,616.77,494.85
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,660.86,526.54
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,702.89,555.7
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,725.89,569.27
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,751.23,584.28
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,764.84,590.97
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,774.9,595.26
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,774.62,591.3
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,770.69,585.08
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,760.02,575.77
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,745.74,564.19
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,723.36,546.2
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,697.76,525.18
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,668.19,502.67
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,635.61,477.63
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,597.06,447.26
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,556.29,414.62
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,512.2,379.54
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,466.28,342.03
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,419.73,302.81
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,369.33,259.35
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,316.62,213.68
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,263.36,167.87
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,209.23,123.51
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,148.09,79.47
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,93.33,52.7
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,66.35,50.56
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,67.18,51.42
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,68.18,52.41
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,65.92,50.76
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,58.33,44.54
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,56.77,43.32
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,55.31,42.13
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,50.71,38.31
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,46.06,34.28
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,39.09,27.96
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,32.04,21.26
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,20.67,7.76
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,9.39,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,120.55,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,309.53,228.0
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,402.66,324.72
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,500.03,406.29
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,566.4,459.8
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,632.52,510.4
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,670.12,537.86
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,711.39,567.09
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,738.46,584.29
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,762.36,598.84
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,773.75,605.01
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,781.59,608.72
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,775.34,601.3
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,773.25,597.05
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,761.76,586.65
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,746.68,573.95
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,724.4,556.56
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,698.85,535.71
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,668.45,511.68
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,635.05,485.04
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,597.01,453.54
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,556.59,419.72
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,512.01,382.81
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,465.5,343.5
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,416.75,301.65
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,366.82,258.03
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,314.13,211.91
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,260.9,165.86
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,207.09,122.07
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,146.4,78.89
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,91.74,52.93
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,67.86,51.65
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,67.35,51.38
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,66.92,51.16
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,64.99,49.79
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,63.06,48.39
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,54.83,41.48
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,51.8,38.95
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,47.44,35.32
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,43.03,31.5
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,35.94,25.1
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,28.74,18.28
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,18.12,4.85
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,7.68,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,107.75,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,281.03,201.33
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,378.71,303.5
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,478.97,386.75
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,546.38,440.77
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,613.31,491.79
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,657.89,522.5
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,700.38,550.2
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,728.55,565.96
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,749.66,576.29
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,762.87,582.06
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,772.51,585.4
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,777.41,586.1
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,778.3,584.19
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,759.76,567.86
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,744.61,554.21
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,723.04,536.88
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,698.13,516.04
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,667.68,492.28
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,634.22,466.14
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,596.37,435.64
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,556.01,402.94
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,511.75,368.89
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,465.52,332.25
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,415.76,291.86
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,364.71,249.39
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,311.91,204.94
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,258.5,160.31
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,204.2,117.56
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,142.86,75.32
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,87.81,50.67
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,66.72,50.24
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,65.84,49.66
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,64.99,49.1
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,62.97,47.66
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,60.95,46.19
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,53.2,39.74
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,50.46,37.47
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,46.42,34.14
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,42.37,30.64
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,35.63,24.58
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,28.84,18.07
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,14.14,1.23
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,114.97,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,293.74,203.15
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,393.3,311.08
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,493.47,392.95
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,559.91,444.24
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,626.03,492.32
2016,10,20,8,15,674.5,66.0,0.85,20.5,282.5,669.11,521.24
2016,10,20,8,30,716.0,71.0,0.8,21.0,330.0,705.17,543.87
2016,10,20,8,45,745.0,74.5,0.75,21.5,375.0,732.01,559.17
2016,10,20,9,0,774.0,78.0,0.7,22.0,420.0,755.65,571.81
2016,10,20,9,15,794.5,81.0,0.9,23.0,460.5,768.27,579.26
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,777.31,584.16
2016,10,20,9,45,826.0,87.5,1.3,25.0,535.0,775.61,581.65
2016,10,20,10,0,837.0,91.0,1.5,26.0,569.0,770.26,576.65
2016,10,20,10,15,847.5,93.0,1.6,26.0,597.5,759.15,569.02
2016,10,20,10,30,858.0,95.0,1.7,26.0,626.0,744.38,559.0
2016,10,20,10,45,854.0,100.5,1.8,26.5,644.5,719.45,540.18
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,691.53,518.5
2016,10,20,11,15,854.0,106.5,1.95,27.0,676.0,660.95,495.45
2016,10,20,11,30,858.0,107.0,2.0,27.0,689.0,627.42,469.82
2016,10,20,11,45,846.0,113.5,2.05,27.0,691.0,587.72,439.07
2016,10,20,12,0,834.0,120.0,2.1,27.0,693.0,546.34,406.42
2016,10,20,12,15,714.0,166.5,2.1,27.0,655.5,485.57,359.1
2016,10,20,12,30,594.0,213.0,2.1,27.0,618.0,429.38,315.43
2016,10,20,12,45,611.0,203.0,2.15,27.0,613.5,393.15,284.98
2016,10,20,13,0,628.0,193.0,2.2,27.0,609.0,352.04,249.94
2016,10,20,13,15,708.5,158.5,2.15,27.0,615.5,306.75,209.05
2016,10,20,13,30,789.0,124.0,2.1,27.0,622.0,258.37,165.1
2016,10,20,13,45,759.0,129.0,2.1,27.0,592.0,202.34,121.52
2016,10,20,14,0,729.0,134.0,2.1,27.0,562.0,154.16,89.72
2016,10,20,14,15,635.5,149.5,2.05,26.5,507.0,113.94,76.31
2016,10,20,14,30,542.0,165.0,2.0,26.0,452.0,109.61,86.41
2016,10,20,14,45,579.0,147.0,2.0,26.0,433.5,100.27,78.88
2016,10,20,15,0,616.0,129.0,2.0,26.0,415.0,91.37,71.67
2016,10,20,15,15,585.5,122.0,1.9,25.5,372.5,88.13,69.3
2016,10,20,15,30,555.0,115.0,1.8,25.0,330.0,82.53,64.89
2016,10,20,15,45,503.5,108.0,1.75,25.0,283.5,78.19,61.36
