Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,16,0,452.0,101.0,1.7,25.0,237.0,73.81,57.68
2016,10,20,16,15,395.5,88.0,1.55,24.0,191.5,65.08,50.39
2016,10,20,16,30,339.0,75.0,1.4,23.0,146.0,56.14,42.65
2016,10,20,16,45,261.5,58.0,1.3,22.5,104.0,43.92,31.76
2016,10,20,17,0,184.0,41.0,1.2,22.0,62.0,31.4,20.18
2016,10,20,17,15,92.0,20.5,1.25,21.5,31.0,15.87,0.17
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,75.0,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,210.12,140.93
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,306.17,247.0
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,400.94,329.34
2016,10,21,7,45,186.0,52.5,2.9,17.5,85.5,243.95,202.24
2016,10,21,8,0,0.0,47.0,3.0,18.0,47.0,38.86,27.2
2016,10,21,8,15,0.0,57.0,3.0,18.5,57.0,47.19,34.27
2016,10,21,8,30,0.0,67.0,3.0,19.0,67.0,55.53,41.14
2016,10,21,8,45,5.0,110.5,3.0,19.5,112.5,101.24,79.08
2016,10,21,9,0,10.0,154.0,3.0,20.0,158.0,148.38,117.38
2016,10,21,9,15,5.0,133.5,3.1,20.0,135.5,120.66,94.26
2016,10,21,9,30,0.0,113.0,3.2,20.0,113.0,95.96,73.7
2016,10,21,9,45,6.0,154.5,3.3,20.0,158.0,138.73,108.53
2016,10,21,10,0,12.0,196.0,3.4,20.0,203.0,181.34,142.66
2016,10,21,10,15,10.0,196.5,3.55,19.5,203.0,178.2,140.01
2016,10,21,10,30,8.0,197.0,3.7,19.0,203.0,175.44,137.78
2016,10,21,10,45,5.5,187.5,3.9,19.0,192.0,163.69,128.12
2016,10,21,11,0,3.0,178.0,4.1,19.0,181.0,152.57,119.0
2016,10,21,11,15,3.0,178.0,4.15,19.0,180.5,151.74,118.24
2016,10,21,11,30,3.0,178.0,4.2,19.0,180.0,150.95,117.52
2016,10,21,11,45,1.5,114.5,4.3,19.0,115.5,96.25,73.28
2016,10,21,12,0,0.0,51.0,4.4,19.0,51.0,42.36,29.28
2016,10,21,12,15,0.0,45.5,4.35,19.0,45.5,37.78,25.53
2016,10,21,12,30,0.0,40.0,4.3,19.0,40.0,33.2,21.77
2016,10,21,12,45,3.0,116.5,4.25,19.0,118.5,97.71,74.55
2016,10,21,13,0,6.0,193.0,4.2,19.0,197.0,158.63,123.67
2016,10,21,13,15,55.5,242.0,4.15,19.0,277.0,202.27,156.83
2016,10,21,13,30,105.0,291.0,4.1,19.0,357.0,237.27,182.28
2016,10,21,13,45,463.0,198.5,4.05,19.5,470.5,203.93,139.9
2016,10,21,14,0,821.0,106.0,4.0,20.0,584.0,146.86,83.86
2016,10,21,14,15,807.5,103.5,4.1,20.0,551.5,93.0,60.71
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,78.07,61.8
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,74.69,59.07
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,71.22,56.24
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,63.17,49.54
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,61.12,47.99
2016,10,21,15,45,694.0,74.0,4.7,18.5,311.0,56.8,44.39
2016,10,21,16,0,666.0,67.0,4.8,18.0,265.0,52.33,40.59
2016,10,21,16,15,609.0,60.0,4.85,17.0,215.5,47.52,36.43
2016,10,21,16,30,552.0,53.0,4.9,16.0,166.0,42.66,32.04
2016,10,21,16,45,471.5,43.0,4.95,15.5,120.5,35.09,24.97
2016,10,21,17,0,391.0,33.0,5.0,15.0,75.0,27.38,17.25
2016,10,21,17,15,195.5,16.5,4.95,14.5,37.5,13.43,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.0,124.62,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,50.0,309.13,205.68
2016,10,22,7,15,438.0,36.5,3.55,8.5,96.0,420.18,347.33
2016,10,22,7,30,552.0,47.0,3.8,9.0,142.0,527.72,442.97
2016,10,22,7,45,623.5,53.0,4.05,9.5,193.5,598.39,503.78
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,661.79,556.13
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,706.48,591.65
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,748.46,623.73
2016,10,22,8,45,816.0,70.0,4.5,10.5,393.0,779.0,645.16
2016,10,22,9,0,852.0,72.0,4.6,11.0,441.0,806.09,663.49
2016,10,22,9,15,872.0,74.5,4.6,11.5,483.5,817.09,668.74
2016,10,22,9,30,892.0,77.0,4.6,12.0,526.0,816.74,665.5
2016,10,22,9,45,913.5,75.5,4.6,12.5,563.5,816.78,662.75
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,812.93,657.24
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,799.42,645.64
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,782.09,631.42
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,758.79,611.75
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,731.79,587.88
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,698.36,559.75
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,661.7,528.72
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,619.97,492.46
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,575.44,453.32
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,527.8,411.67
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,477.93,367.14
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,424.46,318.68
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,369.43,268.01
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.5,312.81,215.79
2016,10,22,13,30,969.0,72.0,4.3,15.0,674.0,255.32,163.85
2016,10,22,13,45,959.0,71.5,4.35,15.0,646.5,196.47,114.65
2016,10,22,14,0,949.0,71.0,4.4,15.0,619.0,137.77,74.04
2016,10,22,14,15,937.0,69.5,4.35,15.0,584.5,78.72,50.61
2016,10,22,14,30,925.0,68.0,4.3,15.0,550.0,65.0,51.65
2016,10,22,14,45,905.0,67.0,4.3,15.0,509.0,63.85,50.78
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,62.64,49.86
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,59.9,47.68
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,51.46,40.4
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,49.59,38.81
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,47.79,37.22
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,43.85,33.76
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,39.94,30.14
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,33.14,23.67
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,26.34,16.51
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,11.81,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,126.01,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,309.91,194.73
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,419.88,346.76
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,524.76,439.94
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,583.31,489.51
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,649.46,541.88
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,692.83,573.6
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,733.68,601.9
2016,10,23,8,45,803.0,66.0,2.35,11.0,380.5,760.35,618.46
2016,10,23,9,0,833.0,69.0,2.4,12.0,427.0,783.7,632.1
2016,10,23,9,15,853.0,71.0,2.55,13.0,468.0,794.13,636.69
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,793.46,633.21
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,794.55,631.16
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,791.8,626.38
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,778.16,614.19
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,760.82,599.58
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,738.01,581.42
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,711.65,559.03
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.0,679.08,532.78
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,643.38,503.66
2016,10,23,11,45,955.5,77.5,3.25,18.5,715.0,603.01,469.46
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,560.01,432.53
2016,10,23,12,15,954.5,77.5,3.3,19.0,716.5,512.75,392.16
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,463.45,349.14
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,411.9,302.75
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,359.04,254.64
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.5,303.39,204.69
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,247.17,155.34
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,190.41,109.29
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,133.96,71.71
2016,10,23,14,15,894.0,73.0,3.1,20.0,561.0,76.97,50.6
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,66.36,51.79
2016,10,23,14,45,861.5,69.0,2.95,20.0,487.0,64.59,50.41
2016,10,23,15,0,842.0,67.0,2.9,20.0,447.0,55.85,42.99
2016,10,23,15,15,817.0,64.5,2.65,19.5,402.5,54.21,41.79
2016,10,23,15,30,792.0,62.0,2.4,19.0,358.0,52.58,40.57
2016,10,23,15,45,755.5,58.0,2.2,18.5,309.5,49.66,38.17
2016,10,23,16,0,719.0,54.0,2.0,18.0,261.0,46.73,35.68
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.0,42.38,31.9
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,38.02,27.93
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,31.22,21.59
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,24.4,14.43
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,10.97,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.0,11.5,2.0,8.5,20.5,100.83,0.0
2016,10,24,7,0,262.0,23.0,2.1,9.0,41.0,255.52,144.92
2016,10,24,7,15,376.0,34.0,2.25,9.5,84.0,368.18,300.77
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,473.98,394.68
2016,10,24,7,45,560.0,52.0,2.55,11.0,175.0,543.12,452.86
2016,10,24,8,0,630.0,59.0,2.7,12.0,223.0,612.03,507.69
2016,10,24,8,15,675.0,64.5,2.6,13.0,271.5,657.87,540.89
2016,10,24,8,30,720.0,70.0,2.5,14.0,320.0,696.48,566.86
2016,10,24,8,45,752.5,73.5,2.45,15.0,365.5,725.7,584.91
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,751.67,599.91
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,764.48,606.73
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,773.65,610.98
2016,10,24,9,45,637.0,143.5,2.65,18.0,473.0,681.42,539.92
2016,10,24,10,0,445.0,205.0,2.8,19.0,452.0,576.37,456.15
2016,10,24,10,15,667.0,147.0,2.8,19.5,538.0,673.17,529.88
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,741.38,578.77
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,719.88,558.99
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,694.91,536.74
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,664.51,512.55
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,631.0,485.58
2016,10,24,11,45,915.5,93.0,2.95,22.5,700.0,592.31,453.27
2016,10,24,12,0,916.0,94.0,3.0,23.0,705.0,551.07,418.38
2016,10,24,12,15,915.0,93.5,3.0,23.0,702.0,505.48,380.08
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,457.91,339.25
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,407.83,294.88
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,355.67,248.1
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,301.06,199.95
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,245.85,152.4
2016,10,24,13,45,897.5,83.0,3.1,24.0,614.0,190.01,108.25
2016,10,24,14,0,884.0,83.0,3.1,24.0,586.0,134.75,72.75
2016,10,24,14,15,870.5,81.0,3.0,24.0,552.5,78.95,61.39
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,63.58,48.59
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,61.85,47.26
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,60.09,45.9
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,58.22,44.53
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,56.36,43.13
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,52.42,39.89
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,48.39,36.49
2016,10,24,16,15,650.5,50.0,2.0,20.5,207.5,43.67,32.51
2016,10,24,16,30,593.0,44.0,1.9,19.0,158.0,38.92,28.3
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.0,31.72,21.66
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,24.47,13.95
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,11.01,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,119.39,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,291.89,147.98
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,410.93,335.3
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,512.13,426.58
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,581.95,485.47
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,650.68,540.07
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,694.66,573.32
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,736.04,603.14
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.0,761.27,619.03
2016,10,25,9,0,840.0,69.0,2.4,12.0,424.0,783.15,632.01
2016,10,25,9,15,859.5,71.5,2.3,12.5,465.5,793.59,636.01
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,792.98,631.97
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,791.11,627.63
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,785.5,620.74
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,771.6,607.29
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,754.05,591.49
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.0,728.97,569.77
2016,10,25,11,0,923.0,88.0,1.5,16.0,672.0,700.67,544.86
2016,10,25,11,15,925.5,88.5,1.35,16.0,684.5,668.02,517.72
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,632.39,488.03
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,592.55,453.91
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,550.22,417.43
2016,10,25,12,15,926.0,89.5,0.75,17.0,702.0,503.77,378.01
2016,10,25,12,30,924.0,89.0,0.6,17.0,698.0,455.42,336.28
2016,10,25,12,45,924.5,86.5,0.45,17.5,687.0,404.59,291.21
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,352.07,244.31
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,297.51,196.86
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,242.34,149.95
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,186.4,106.33
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,130.9,71.32
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,75.0,59.32
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,62.3,48.71
2016,10,25,14,45,835.5,76.0,0.5,18.0,473.5,61.88,48.51
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,61.54,48.35
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,59.32,46.65
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,57.09,44.9
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.0,54.33,42.55
2016,10,25,16,0,674.0,60.0,0.8,17.0,248.0,47.38,36.41
2016,10,25,16,15,613.5,53.5,0.8,16.0,199.5,42.75,32.35
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,38.1,28.08
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,31.13,21.46
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,24.14,13.55
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,12.38,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.0,11.0,1.4,4.5,18.5,95.5,0.0
2016,10,26,7,0,250.0,22.0,1.5,5.0,37.0,240.18,101.36
2016,10,26,7,15,366.0,33.0,1.55,5.5,79.0,357.04,292.22
2016,10,26,7,30,482.0,44.0,1.6,6.0,121.0,463.2,388.28
2016,10,26,7,45,550.5,52.0,1.65,7.0,168.5,531.82,446.33
2016,10,26,8,0,619.0,60.0,1.7,8.0,216.0,600.24,500.81
2016,10,26,8,15,663.5,65.0,1.45,8.5,263.5,644.57,532.56
2016,10,26,8,30,708.0,70.0,1.2,9.0,311.0,686.82,560.46
2016,10,26,8,45,736.5,75.0,1.0,10.0,355.5,708.97,571.1
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,733.3,582.46
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,746.26,587.11
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,755.62,589.21
2016,10,26,9,45,827.5,86.5,0.65,14.0,515.5,756.8,585.63
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,754.17,579.63
2016,10,26,10,15,857.5,89.0,0.7,15.5,578.5,742.71,571.14
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,727.59,560.13
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.5,699.91,539.8
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,674.5,520.44
2016,10,26,11,15,881.0,96.0,1.2,17.0,659.5,644.66,497.74
2016,10,26,11,30,885.0,97.0,1.3,17.0,672.0,611.85,472.2
2016,10,26,11,45,882.5,98.5,1.45,17.5,676.0,573.13,440.99
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,532.19,407.16
2016,10,26,12,15,878.5,100.0,1.7,18.0,676.5,488.37,370.61
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,442.69,331.45
2016,10,26,12,45,875.5,98.0,1.9,18.5,662.0,393.71,288.07
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,343.33,242.79
2016,10,26,13,15,867.0,95.0,2.0,19.0,632.0,286.47,192.8
2016,10,26,13,30,860.0,94.0,2.0,19.0,613.0,232.91,146.47
2016,10,26,13,45,847.5,93.0,2.05,19.0,586.0,178.44,103.38
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,124.64,69.18
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,70.65,55.68
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,68.79,54.38
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,68.26,54.06
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,67.82,53.83
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.0,59.98,47.23
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,57.81,45.53
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,55.07,43.19
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,52.38,40.8
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,47.22,36.25
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,42.02,31.46
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,33.53,23.5
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,24.95,13.77
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,12.8,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,0.85,8.5,8.5,7.26,0.0
2016,10,27,7,0,0.0,17.0,0.9,9.0,17.0,14.06,0.0
2016,10,27,7,15,12.5,36.5,1.1,9.5,38.5,54.67,39.67
2016,10,27,7,30,25.0,56.0,1.3,10.0,60.0,86.55,68.8
2016,10,27,7,45,37.5,76.5,1.55,10.5,84.5,118.49,97.2
2016,10,27,8,0,50.0,97.0,1.8,11.0,109.0,149.42,124.21
2016,10,27,8,15,61.5,116.0,1.85,11.5,134.5,176.65,147.41
2016,10,27,8,30,73.0,135.0,1.9,12.0,160.0,203.49,169.7
2016,10,27,8,45,242.0,139.5,2.0,12.5,237.5,368.74,308.61
2016,10,27,9,0,411.0,144.0,2.1,13.0,315.0,520.3,429.22
2016,10,27,9,15,387.0,165.5,2.3,13.5,339.0,518.04,424.21
2016,10,27,9,30,363.0,187.0,2.5,14.0,363.0,497.86,406.66
2016,10,27,9,45,290.5,214.5,2.75,15.0,362.0,462.15,375.16
2016,10,27,10,0,218.0,242.0,3.0,16.0,361.0,411.64,332.42
2016,10,27,10,15,265.0,248.5,3.25,16.5,400.0,455.65,366.27
2016,10,27,10,30,312.0,255.0,3.5,17.0,439.0,482.02,385.74
2016,10,27,10,45,423.5,231.5,3.8,17.5,490.0,530.46,422.96
2016,10,27,11,0,535.0,208.0,4.1,18.0,541.0,560.38,445.18
2016,10,27,11,15,331.0,256.5,4.2,18.5,464.5,445.68,352.94
2016,10,27,11,30,127.0,305.0,4.3,19.0,388.0,345.33,271.93
2016,10,27,11,45,247.5,292.0,4.4,20.0,454.0,392.79,307.85
2016,10,27,12,0,368.0,279.0,4.5,21.0,520.0,422.82,328.17
2016,10,27,12,15,296.5,292.0,4.45,21.0,485.5,377.42,291.5
2016,10,27,12,30,225.0,305.0,4.4,21.0,451.0,335.68,258.35
2016,10,27,12,45,121.5,267.5,4.4,21.5,346.0,254.79,195.77
2016,10,27,13,0,18.0,230.0,4.4,22.0,241.0,189.68,146.52
2016,10,27,13,15,54.0,251.0,4.35,22.0,284.0,205.9,158.09
2016,10,27,13,30,90.0,272.0,4.3,22.0,327.0,218.56,166.39
2016,10,27,13,45,46.5,222.5,4.25,22.0,250.5,171.98,131.56
2016,10,27,14,0,3.0,173.0,4.2,22.0,174.0,136.54,105.42
2016,10,27,14,15,1.5,128.5,4.1,21.5,129.0,103.51,82.98
2016,10,27,14,30,0.0,84.0,4.0,21.0,84.0,69.77,54.56
2016,10,27,14,45,0.0,110.0,3.9,21.0,110.0,89.16,71.35
2016,10,27,15,0,0.0,136.0,3.8,21.0,136.0,106.88,86.67
2016,10,27,15,15,0.0,121.0,3.55,20.5,121.0,95.62,77.37
2016,10,27,15,30,0.0,106.0,3.3,20.0,106.0,84.23,67.86
2016,10,27,15,45,0.0,90.0,3.05,20.0,90.0,72.02,57.36
2016,10,27,16,0,0.0,74.0,2.8,20.0,74.0,59.68,46.61
2016,10,27,16,15,0.0,58.5,2.55,19.5,58.5,47.58,35.99
2016,10,27,16,30,0.0,43.0,2.3,19.0,43.0,35.35,25.09
2016,10,27,16,45,0.0,29.0,2.1,18.5,29.0,23.96,14.79
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,12.35,3.49
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,6.4,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,74.51,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,192.43,29.89
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,315.58,249.2
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,424.89,348.07
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.0,501.86,412.69
2016,10,28,8,0,597.0,60.0,1.8,14.0,206.0,578.63,473.98
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.0,624.7,508.95
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,668.74,540.93
2016,10,28,8,45,728.5,73.0,1.95,16.0,345.0,694.75,557.32
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,723.28,575.07
2016,10,28,9,15,788.5,78.0,1.95,17.5,430.0,736.08,581.28
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,745.33,584.95
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,746.2,582.66
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,743.32,577.89
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,731.91,567.26
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,711.58,550.45
2016,10,28,10,45,875.5,88.0,1.7,20.5,615.5,690.51,532.48
2016,10,28,11,0,883.0,89.0,1.7,21.0,636.0,666.1,511.92
2016,10,28,11,15,887.0,89.5,1.65,21.0,649.0,635.76,487.46
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,602.47,460.43
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,564.48,428.59
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,524.05,394.36
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,480.25,357.4
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,434.5,318.09
2016,10,28,12,45,885.0,90.5,1.25,22.5,653.5,385.22,274.95
2016,10,28,13,0,880.0,90.0,1.2,23.0,642.0,334.79,230.43
2016,10,28,13,15,873.5,89.0,1.1,23.0,623.0,282.7,185.07
2016,10,28,13,30,867.0,88.0,1.0,23.0,604.0,230.06,140.69
2016,10,28,13,45,856.0,87.0,0.9,23.0,577.5,169.96,94.65
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,116.09,62.32
2016,10,28,14,15,830.5,84.0,0.75,23.0,518.0,66.44,51.07
2016,10,28,14,30,816.0,82.0,0.7,23.0,485.0,65.53,50.51
2016,10,28,14,45,794.5,79.0,0.65,23.0,446.5,63.82,49.19
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,62.11,47.87
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,59.94,46.23
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,57.77,44.57
2016,10,28,15,45,675.5,64.0,0.5,22.0,275.0,49.81,37.75
2016,10,28,16,0,635.0,59.0,0.5,22.0,229.0,46.55,34.91
2016,10,28,16,15,571.5,52.5,0.55,21.0,182.0,41.93,30.89
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,37.31,26.67
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,29.51,19.38
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,21.63,9.64
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,11.1,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,55.79,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,151.44,0.0
2016,10,29,7,15,249.5,34.5,1.2,10.5,65.0,269.74,212.31
2016,10,29,7,30,360.0,49.0,1.4,11.0,103.0,371.1,306.43
2016,10,29,7,45,439.0,58.5,1.6,12.0,148.5,447.94,372.06
2016,10,29,8,0,518.0,68.0,1.8,13.0,194.0,524.58,434.07
2016,10,29,8,15,567.0,75.5,1.9,13.5,239.5,574.62,473.13
2016,10,29,8,30,616.0,83.0,2.0,14.0,285.0,622.67,509.17
2016,10,29,8,45,660.0,85.5,2.15,15.0,330.0,658.32,533.92
2016,10,29,9,0,704.0,88.0,2.3,16.0,375.0,690.98,555.76
2016,10,29,9,15,728.0,92.0,2.45,16.5,414.5,706.48,565.5
2016,10,29,9,30,752.0,96.0,2.6,17.0,454.0,718.6,572.75
2016,10,29,9,45,794.5,90.0,2.8,18.0,492.5,726.51,576.09
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,733.97,579.11
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,722.52,568.78
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,707.47,555.65
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,681.26,532.89
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,657.01,511.27
2016,10,29,11,15,876.5,91.0,3.3,22.0,640.0,627.83,487.33
2016,10,29,11,30,881.0,92.0,3.3,22.0,653.0,595.67,460.7
2016,10,29,11,45,881.5,92.5,3.3,22.5,657.5,558.06,428.6
2016,10,29,12,0,882.0,93.0,3.3,23.0,662.0,518.05,394.08
2016,10,29,12,15,881.0,93.0,3.25,23.5,659.0,474.7,356.23
2016,10,29,12,30,880.0,93.0,3.2,24.0,656.0,429.43,316.16
2016,10,29,12,45,879.0,91.0,3.15,24.5,645.5,380.8,272.84
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,330.71,227.92
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,278.82,182.38
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,226.39,137.97
2016,10,29,13,45,856.0,85.0,3.0,25.0,572.0,166.0,91.67
2016,10,29,14,0,847.0,83.0,3.0,25.0,546.0,111.68,59.37
2016,10,29,14,15,832.5,81.0,2.9,25.0,513.5,64.46,49.07
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,63.49,48.41
2016,10,29,14,45,799.0,76.0,2.75,25.0,442.5,61.75,47.06
2016,10,29,15,0,780.0,73.0,2.7,25.0,404.0,60.0,45.7
2016,10,29,15,15,751.5,69.5,2.5,24.5,361.0,57.75,44.0
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,55.5,42.25
2016,10,29,15,45,682.5,61.5,2.1,23.5,272.0,52.32,39.65
2016,10,29,16,0,642.0,57.0,1.9,23.0,226.0,45.13,33.49
2016,10,29,16,15,578.0,50.5,1.8,22.0,179.0,40.44,29.41
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,35.75,25.14
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,27.87,17.84
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,19.92,7.64
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,10.24,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,75.71,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,191.3,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,318.82,246.15
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,428.87,348.67
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,500.14,408.9
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,571.49,465.91
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,617.92,500.69
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,662.42,532.28
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,644.02,515.55
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,621.56,496.14
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,682.32,538.52
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,735.14,573.34
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,736.94,571.81
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,734.98,568.12
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,600.78,466.7
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,461.89,358.81
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,581.32,449.65
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,658.71,504.95
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,628.79,480.4
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,595.88,453.88
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,558.27,422.41
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,518.19,388.45
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,447.67,333.2
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,385.09,284.89
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,338.63,248.54
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,300.28,219.27
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,267.05,192.53
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,235.64,167.99
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,204.03,143.11
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,170.11,120.32
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,124.63,99.15
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,107.17,85.07
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,100.62,79.8
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,93.88,74.34
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,75.0,58.66
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,57.1,43.62
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,49.16,36.93
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,45.89,34.14
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,40.83,29.73
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,35.76,25.11
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,27.9,17.77
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.97,6.71
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,10.24,0.0
