Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,35.65,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,105.71,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,224.93,171.05
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,320.87,262.57
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,392.79,325.12
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,466.08,385.97
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,517.0,426.81
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,571.98,468.96
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,609.98,496.55
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,644.97,521.13
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,664.33,532.85
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,680.3,541.77
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,687.51,543.93
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,691.09,543.34
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,683.57,535.57
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,672.59,525.28
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,653.98,508.32
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,632.26,489.03
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,490.78,380.18
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,354.75,274.64
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,397.32,306.24
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,422.23,321.91
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,360.83,274.16
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,307.07,233.46
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,307.04,230.54
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,297.49,218.85
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,267.38,189.14
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,225.4,149.69
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,182.33,115.15
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,132.43,83.12
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,95.27,75.78
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,94.1,75.03
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,96.13,76.96
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,99.22,79.78
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,97.39,78.56
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,97.51,78.97
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,87.24,70.2
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,76.69,61.02
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,63.59,49.64
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,50.16,37.67
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,35.01,23.74
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,19.82,5.44
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,10.67,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.83,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,13.66,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,148.12,110.04
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,241.95,197.92
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,316.21,262.65
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,407.29,337.98
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,460.25,380.16
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,512.36,420.08
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,554.35,451.23
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,594.34,479.94
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,614.89,493.25
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,638.87,508.75
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,391.51,316.17
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,111.8,86.91
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,117.92,92.28
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,124.0,97.08
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,128.25,100.2
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,132.46,103.3
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,191.41,150.84
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,254.08,200.16
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,250.47,196.47
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,246.59,192.81
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,239.71,187.15
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,232.77,181.45
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,230.78,179.08
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,227.24,175.34
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,207.61,159.99
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,189.41,146.02
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,166.24,128.52
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,152.1,118.34
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,138.65,113.21
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,127.11,103.74
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,122.42,100.03
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,122.77,100.57
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,111.31,91.16
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,99.6,81.41
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,86.18,69.85
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,72.49,57.86
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,59.29,46.19
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,44.17,32.61
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,29.27,18.92
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.04,1.16
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,76.25,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,230.0,169.68
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,330.95,270.0
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,407.29,336.34
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,485.85,400.96
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,537.98,441.9
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,588.16,479.57
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,623.39,503.56
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,655.72,524.54
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,672.29,534.35
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,685.55,541.67
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,690.39,541.82
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,691.67,539.16
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,682.45,528.74
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,667.53,514.3
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,649.54,496.94
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,628.23,477.16
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,600.52,454.15
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,569.95,428.76
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,534.41,398.59
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,496.49,366.25
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,454.2,331.19
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,410.23,294.12
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,363.74,254.19
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,316.83,213.77
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,267.65,172.67
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,212.91,128.82
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,162.14,92.26
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,112.12,65.08
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,76.3,58.72
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,74.9,57.77
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,73.1,56.41
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,71.33,55.07
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,68.35,52.79
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,65.37,50.46
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,60.28,46.26
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,55.1,41.84
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,47.98,35.65
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,40.74,29.11
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.63,18.73
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.17,0.89
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,9.39,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,103.24,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,262.44,188.0
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,374.27,302.85
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,445.13,364.48
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,516.2,422.65
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,565.13,460.84
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,612.24,495.85
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,564.85,457.8
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,508.81,411.73
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,606.09,485.89
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,687.77,543.75
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,687.93,541.03
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,684.67,536.46
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,676.85,527.94
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,665.51,516.8
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,646.14,499.97
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,623.53,480.62
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,595.67,457.68
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,564.92,432.21
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,529.45,402.08
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,491.52,369.52
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,449.17,333.56
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,405.06,295.44
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,358.65,254.73
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,312.54,214.21
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,263.22,171.89
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,208.47,127.13
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,157.69,89.96
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,107.47,62.54
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,89.27,69.73
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,102.26,80.76
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,92.62,72.86
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,82.62,64.64
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,78.73,61.63
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,74.79,58.5
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,63.89,49.34
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,54.32,41.15
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,47.6,35.29
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,40.8,29.1
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,27.5,16.87
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.37,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,8.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,98.03,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,260.25,182.01
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,379.93,310.91
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,467.95,388.6
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,556.31,462.26
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,604.23,501.01
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,645.15,532.56
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,680.71,558.91
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,712.98,582.12
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,727.14,591.21
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,737.69,597.5
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,734.95,592.93
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,735.15,590.76
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,723.75,580.73
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,708.64,567.65
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,687.09,547.95
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,662.0,525.4
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,630.77,498.88
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,596.41,469.48
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,557.55,435.19
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,515.94,398.08
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,470.27,357.71
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,422.53,314.78
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,371.37,267.87
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,318.57,219.31
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,264.35,170.71
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,209.42,123.89
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,153.08,81.86
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,96.69,51.97
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,60.84,47.21
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,59.38,46.18
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,57.08,44.3
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,54.7,42.34
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,52.12,40.27
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,49.46,38.08
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,41.8,31.34
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,38.99,28.77
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,34.76,24.95
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,30.59,20.98
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,23.49,13.88
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.42,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,7.68,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,161.41,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,320.01,219.39
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,450.02,370.44
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,524.05,437.12
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,597.38,498.18
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,643.54,534.62
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,687.31,567.13
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,713.68,583.83
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,736.82,597.34
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,741.59,596.98
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,749.95,599.19
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,748.92,593.84
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,744.16,586.0
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,731.71,573.81
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,715.56,558.36
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,692.56,536.87
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,666.11,512.81
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,634.29,485.39
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,599.37,455.45
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,559.71,421.69
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,517.41,385.48
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,471.59,347.91
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,423.7,307.53
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,372.43,263.47
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,319.74,217.43
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,265.07,170.02
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,209.76,124.05
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,153.62,82.97
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,97.74,54.23
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,64.14,50.44
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,62.71,49.48
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,60.78,47.92
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,52.83,41.08
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,50.66,39.36
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,48.48,37.58
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,45.37,34.81
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,42.27,31.97
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,37.3,27.44
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,32.34,22.7
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,24.4,14.59
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.43,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,7.68,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,165.12,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,324.65,211.32
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,457.93,377.57
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,532.54,446.2
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,606.57,508.71
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,651.48,544.24
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,694.1,575.66
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,713.58,586.64
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,737.19,599.91
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,748.07,604.76
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,755.4,606.94
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,754.03,602.05
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,748.86,594.54
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,735.26,582.15
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,717.94,566.8
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,694.94,546.65
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,668.38,523.68
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,635.78,495.65
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,600.04,464.88
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,559.53,430.02
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,516.37,392.45
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,469.9,352.23
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,421.3,309.35
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,369.81,263.51
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,316.91,215.99
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,261.46,166.93
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,205.36,119.78
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,148.51,78.16
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,91.79,49.56
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,59.56,46.12
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,58.05,45.06
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,56.06,43.44
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,53.99,41.75
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,51.38,39.64
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,48.68,37.41
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,41.08,30.79
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,38.23,28.24
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,33.96,24.34
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,29.75,20.29
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,22.15,12.47
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,14.54,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,6.83,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,127.33,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,292.08,175.88
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,417.12,343.65
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,492.67,413.68
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,567.91,477.52
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,614.16,515.62
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,658.21,549.99
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,685.49,568.83
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,709.66,584.48
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,714.97,586.12
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,723.9,590.51
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,723.57,587.84
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,719.59,582.61
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,708.04,571.35
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,692.85,556.57
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,671.21,536.78
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,646.15,514.24
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,615.74,488.32
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,582.22,459.52
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,544.18,425.83
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,503.5,389.43
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,458.37,349.52
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,411.2,307.04
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,361.68,261.47
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,310.63,214.37
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,257.01,166.35
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,202.72,120.33
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,147.63,80.04
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,92.67,52.65
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,62.91,49.55
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,61.12,48.13
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,59.19,46.56
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,51.31,39.75
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,49.09,37.96
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,46.87,36.12
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,43.71,33.37
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,40.57,30.54
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,35.55,25.93
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,30.54,21.11
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,22.54,12.73
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.51,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,6.83,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,123.93,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,281.93,151.31
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,420.83,340.67
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,414.66,345.33
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,392.7,330.43
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,432.54,364.7
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,471.28,396.0
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,541.09,450.44
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,602.58,495.95
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,666.07,542.05
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,722.93,581.98
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,724.35,580.92
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,715.62,572.97
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,704.69,562.39
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,685.34,545.12
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,663.46,525.97
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,638.35,504.17
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,550.99,433.77
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,460.87,361.95
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,400.04,313.23
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,348.23,271.61
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,347.93,269.3
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,337.78,258.2
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,306.1,231.05
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,275.9,205.46
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,246.33,180.38
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,216.41,155.94
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,182.62,128.67
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,138.85,99.88
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,130.28,106.52
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,136.19,111.95
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,127.01,104.53
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,117.55,96.84
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,105.62,87.11
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,93.32,76.87
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,80.33,65.61
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,66.99,53.8
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,52.96,41.13
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,38.6,27.93
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,25.46,14.7
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,137.86,60.2
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,262.87,211.91
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,339.37,282.86
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,417.95,350.88
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,473.32,397.67
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,531.45,444.71
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,578.78,481.86
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,622.79,515.31
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,644.46,530.62
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,662.71,542.99
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,538.76,441.8
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,410.94,336.16
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,413.56,337.59
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,402.89,328.15
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,330.01,267.4
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,253.19,203.49
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,241.15,193.46
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,229.92,184.04
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,293.28,234.95
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,340.29,271.03
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,391.82,306.6
2016,11,9,12,30,909.0,88.0,5.4,16.0,628.0,408.83,309.64
2016,11,9,12,45,913.0,84.0,5.4,16.0,618.5,359.51,263.53
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,308.27,215.66
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.5,255.25,167.79
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,201.74,122.22
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,146.81,81.83
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,91.95,54.81
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.0,66.05,52.75
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,57.51,45.36
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,56.21,44.33
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,54.95,43.31
2016,11,9,15,15,777.5,61.5,4.95,14.5,330.5,52.45,41.25
2016,11,9,15,30,746.0,58.0,4.8,14.0,287.0,49.95,39.14
2016,11,9,15,45,695.5,53.5,4.7,13.5,240.5,46.47,36.07
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,43.01,32.9
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,37.67,27.87
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,29.67,20.3
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,21.52,11.38
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,13.66,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,6.83,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
