Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,205.65,74.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,391.25,319.27
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,472.23,396.97
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,553.04,466.73
2016,11,10,8,15,688.5,48.5,2.5,6.5,216.5,601.53,507.9
2016,11,10,8,30,741.0,53.0,2.7,7.0,263.0,647.77,545.29
2016,11,10,8,45,778.5,56.0,2.9,8.0,308.0,678.19,567.73
2016,11,10,9,0,816.0,59.0,3.1,9.0,353.0,705.48,586.86
2016,11,10,9,15,839.5,61.0,3.1,9.5,393.0,717.63,593.87
2016,11,10,9,30,863.0,63.0,3.1,10.0,433.0,719.73,593.1
2016,11,10,9,45,885.5,62.5,3.1,11.0,468.0,721.13,590.76
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,718.82,585.67
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.0,706.73,573.98
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,690.99,558.43
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.0,668.66,537.72
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,642.84,514.19
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,611.84,486.23
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,577.71,455.51
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,538.6,420.7
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,496.8,383.17
2016,11,10,12,15,960.0,64.5,2.05,16.0,634.0,451.47,342.67
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,403.99,299.6
2016,11,10,12,45,957.5,63.0,1.75,16.5,620.5,353.35,252.89
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,301.23,204.89
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.0,247.62,157.11
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,193.23,111.55
2016,11,10,13,45,935.5,59.5,1.3,17.0,546.0,137.24,71.6
2016,11,10,14,0,927.0,58.0,1.2,17.0,520.0,81.29,45.53
2016,11,10,14,15,913.5,56.5,1.1,17.0,487.5,56.46,43.97
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,54.93,42.77
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.0,52.89,41.08
2016,11,10,15,0,861.0,51.0,0.9,17.0,377.0,50.78,39.33
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.0,48.13,37.15
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,45.4,34.84
2016,11,10,15,45,761.0,42.5,0.65,16.0,244.5,41.7,31.53
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,34.87,25.35
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,30.5,21.32
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,26.19,17.11
2016,11,10,16,45,442.5,21.0,1.05,13.0,65.0,18.95,9.02
2016,11,10,17,0,309.0,13.0,1.2,12.0,25.0,11.1,0.0
2016,11,10,17,15,154.5,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,214.25,48.98
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,421.92,338.39
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,500.26,413.96
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,578.36,479.31
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,623.51,515.85
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,666.43,548.5
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,684.92,561.3
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,707.3,576.34
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.0,717.6,582.78
2016,11,11,9,30,880.0,59.0,2.4,13.0,432.0,724.46,586.52
2016,11,11,9,45,895.0,60.0,2.55,14.0,465.5,722.2,582.33
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,716.34,575.53
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.5,701.65,562.3
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,683.48,545.31
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,659.55,524.11
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,632.41,500.28
2016,11,11,11,15,933.0,66.5,2.55,17.5,601.5,600.53,472.39
2016,11,11,11,30,935.0,67.0,2.5,18.0,613.0,565.76,441.9
2016,11,11,11,45,932.5,68.5,2.5,18.5,616.5,526.99,408.01
2016,11,11,12,0,930.0,70.0,2.5,19.0,620.0,485.9,371.65
2016,11,11,12,15,928.0,70.0,2.45,19.0,616.5,441.5,332.51
2016,11,11,12,30,926.0,70.0,2.4,19.0,613.0,395.19,290.98
2016,11,11,12,45,602.5,161.0,2.4,19.5,512.0,318.05,232.82
2016,11,11,13,0,279.0,252.0,2.4,20.0,411.0,264.18,197.21
2016,11,11,13,15,327.0,234.0,2.35,20.0,415.0,240.01,174.89
2016,11,11,13,30,375.0,216.0,2.3,20.0,419.0,211.09,149.39
2016,11,11,13,45,479.5,178.5,2.3,20.0,424.5,165.67,111.5
2016,11,11,14,0,584.0,141.0,2.3,20.0,430.0,113.4,77.92
2016,11,11,14,15,702.5,106.0,2.3,20.0,431.5,75.59,59.89
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,58.66,45.45
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.0,58.13,45.1
2016,11,11,15,0,762.0,69.0,2.3,20.0,355.0,57.7,44.83
2016,11,11,15,15,729.5,65.5,2.1,19.0,313.5,55.32,43.02
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,52.97,41.17
2016,11,11,15,45,638.0,58.0,1.7,17.5,226.0,45.91,34.99
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,43.27,32.57
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,37.28,27.09
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,31.27,21.32
2016,11,11,16,45,211.0,28.5,1.8,14.5,55.5,22.16,11.01
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,16.22,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,223.5,14.5,2.9,3.5,37.0,198.58,11.49
2016,11,12,7,30,447.0,29.0,3.2,4.0,74.0,381.78,309.01
2016,11,12,7,45,543.0,36.0,3.5,4.5,120.0,465.83,394.65
2016,11,12,8,0,639.0,43.0,3.8,5.0,166.0,549.72,469.32
2016,11,12,8,15,694.5,48.0,3.85,5.5,213.0,600.78,513.25
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,649.64,553.07
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,680.67,577.1
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,708.52,597.83
2016,11,12,9,15,851.5,61.5,3.95,7.0,392.0,721.91,606.42
2016,11,12,9,30,876.0,64.0,3.8,7.0,433.0,725.26,607.18
2016,11,12,9,45,899.0,64.0,3.65,7.5,469.0,727.37,605.86
2016,11,12,10,0,922.0,64.0,3.5,8.0,505.0,725.68,601.64
2016,11,12,10,15,934.0,65.0,3.35,8.5,533.5,713.72,589.44
2016,11,12,10,30,946.0,66.0,3.2,9.0,562.0,698.02,573.33
2016,11,12,10,45,954.0,67.0,3.1,9.5,583.5,676.06,552.47
2016,11,12,11,0,962.0,68.0,3.0,10.0,605.0,650.54,528.69
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.0,619.31,501.12
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,584.88,470.54
2016,11,12,11,45,974.0,69.5,2.75,10.5,638.5,545.89,435.1
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,504.16,396.79
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,458.4,355.17
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,410.47,310.84
2016,11,12,12,45,973.0,69.0,2.55,11.5,628.0,359.27,262.62
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,306.5,212.99
2016,11,12,13,15,965.0,67.5,2.45,12.0,598.5,251.96,163.41
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,196.67,116.37
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,139.77,75.51
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,83.01,49.56
2016,11,12,14,15,926.5,62.5,2.35,12.0,493.5,60.84,48.8
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,59.33,47.59
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,56.97,45.59
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,54.51,43.49
2016,11,12,15,15,844.5,53.5,2.0,11.5,338.0,51.87,41.27
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,44.94,35.14
2016,11,12,15,45,770.5,47.0,1.6,10.5,246.5,41.67,32.21
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,38.41,29.17
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,33.25,24.3
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,28.11,19.19
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,19.96,9.41
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,11.1,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,212.01,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,422.96,337.73
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,501.36,420.42
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,579.93,488.86
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.0,626.0,526.86
2016,11,13,8,30,791.0,47.0,1.5,4.0,262.0,669.82,560.49
2016,11,13,8,45,823.5,50.0,1.45,5.0,307.0,689.4,572.94
2016,11,13,9,0,856.0,53.0,1.4,6.0,352.0,712.72,587.37
2016,11,13,9,15,876.5,55.0,1.3,7.0,391.5,722.6,590.42
2016,11,13,9,30,897.0,57.0,1.2,8.0,431.0,729.03,590.69
2016,11,13,9,45,911.5,59.0,1.1,9.5,465.5,727.5,583.97
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,722.26,574.68
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,707.99,561.51
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,690.14,544.82
2016,11,13,10,45,947.5,64.5,0.9,13.0,573.5,666.77,523.6
2016,11,13,11,0,952.0,66.0,0.9,14.0,593.0,640.04,499.79
2016,11,13,11,15,954.0,66.5,0.9,14.0,605.5,607.6,473.29
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,572.2,444.02
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,532.78,410.62
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,490.92,374.49
2016,11,13,12,15,656.5,155.5,1.0,15.0,538.5,401.88,305.73
2016,11,13,12,30,360.0,242.0,1.0,15.0,451.0,325.05,248.63
2016,11,13,12,45,492.0,198.0,1.0,15.0,478.0,308.54,230.14
2016,11,13,13,0,624.0,154.0,1.0,15.0,505.0,279.33,199.32
2016,11,13,13,15,771.0,111.5,1.05,15.0,531.0,237.46,156.79
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,190.67,111.49
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,136.26,73.35
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,82.19,49.58
2016,11,13,14,15,879.5,65.5,1.2,15.5,472.0,62.28,49.39
2016,11,13,14,30,864.0,64.0,1.2,15.0,439.0,60.81,48.33
2016,11,13,14,45,841.0,61.5,1.25,15.0,400.5,58.46,46.37
2016,11,13,15,0,818.0,59.0,1.3,15.0,362.0,50.57,39.48
2016,11,13,15,15,786.0,56.0,1.2,14.5,319.0,48.32,37.63
2016,11,13,15,30,754.0,53.0,1.1,14.0,276.0,46.08,35.74
2016,11,13,15,45,702.0,49.0,1.0,13.5,230.0,42.88,32.89
2016,11,13,16,0,650.0,45.0,0.9,13.0,184.0,39.73,29.97
2016,11,13,16,15,571.5,38.5,0.95,12.0,138.5,34.25,24.86
2016,11,13,16,30,493.0,32.0,1.0,11.0,93.0,28.8,19.47
2016,11,13,16,45,246.5,25.0,1.05,10.0,55.5,20.62,9.28
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,15.36,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,169.06,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,337.8,263.09
2016,11,14,7,45,463.5,36.5,0.95,6.0,105.0,414.9,343.67
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,493.76,410.89
2016,11,14,8,15,610.5,50.5,1.0,7.5,191.0,543.84,452.13
2016,11,14,8,30,667.0,56.0,1.0,8.0,235.0,587.37,486.09
2016,11,14,8,45,333.5,72.0,1.0,8.5,161.5,355.63,300.06
2016,11,14,9,0,0.0,88.0,1.0,9.0,88.0,75.98,60.04
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,86.01,68.93
2016,11,14,9,30,0.0,111.0,0.7,10.0,111.0,95.96,77.08
2016,11,14,9,45,58.5,159.5,0.55,11.0,187.0,194.73,160.34
2016,11,14,10,0,117.0,208.0,0.4,12.0,263.0,296.07,240.62
2016,11,14,10,15,64.5,196.0,0.35,12.5,227.0,227.95,183.65
2016,11,14,10,30,12.0,184.0,0.3,13.0,191.0,167.59,133.72
2016,11,14,10,45,6.0,154.0,0.25,14.0,157.5,134.74,106.58
2016,11,14,11,0,0.0,124.0,0.2,15.0,124.0,104.04,81.07
2016,11,14,11,15,41.0,190.5,0.25,15.0,214.0,190.04,151.02
2016,11,14,11,30,82.0,257.0,0.3,15.0,304.0,266.62,210.45
2016,11,14,11,45,46.5,229.0,0.4,15.5,255.5,218.12,171.49
2016,11,14,12,0,11.0,201.0,0.5,16.0,207.0,171.4,134.59
2016,11,14,12,15,126.5,231.5,0.5,16.0,304.5,244.19,190.79
2016,11,14,12,30,242.0,262.0,0.5,16.0,402.0,296.96,227.9
2016,11,14,12,45,139.0,244.5,0.55,16.5,325.0,235.91,181.12
2016,11,14,13,0,36.0,227.0,0.6,17.0,248.0,186.68,145.22
2016,11,14,13,15,24.5,208.0,0.6,17.0,222.5,169.21,131.98
2016,11,14,13,30,13.0,189.0,0.6,17.0,197.0,150.72,117.87
2016,11,14,13,45,11.5,180.5,0.6,17.0,187.0,141.97,111.21
2016,11,14,14,0,10.0,172.0,0.6,17.0,177.0,133.37,104.76
2016,11,14,14,15,88.0,179.5,0.55,17.0,218.0,131.2,108.12
2016,11,14,14,30,166.0,187.0,0.5,17.0,259.0,130.42,107.65
2016,11,14,14,45,451.5,129.5,0.45,17.0,301.0,90.57,73.7
2016,11,14,15,0,737.0,72.0,0.4,17.0,343.0,60.03,47.4
2016,11,14,15,15,702.5,68.0,0.3,16.5,301.5,52.6,41.11
2016,11,14,15,30,668.0,64.0,0.2,16.0,260.0,50.11,39.04
2016,11,14,15,45,624.0,57.5,0.1,16.0,216.5,45.59,34.99
2016,11,14,16,0,580.0,51.0,0.0,16.0,173.0,41.01,30.78
2016,11,14,16,15,499.5,43.0,0.15,15.0,129.5,34.93,25.16
2016,11,14,16,30,419.0,35.0,0.3,14.0,86.0,28.83,19.21
2016,11,14,16,45,284.0,23.5,0.45,13.5,51.0,19.41,7.78
2016,11,14,17,0,149.0,12.0,0.6,13.0,16.0,10.24,0.0
2016,11,14,17,15,74.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.5,17.5,1.2,4.5,26.5,112.56,0.0
2016,11,15,7,30,201.0,35.0,1.3,5.0,53.0,228.35,175.26
2016,11,15,7,45,295.0,50.0,1.4,5.5,94.5,310.94,260.15
2016,11,15,8,0,389.0,65.0,1.5,6.0,136.0,396.29,335.52
2016,11,15,8,15,451.0,76.0,1.45,6.5,179.5,453.79,384.41
2016,11,15,8,30,513.0,87.0,1.4,7.0,223.0,510.72,430.49
2016,11,15,8,45,568.5,92.5,1.4,7.5,267.0,558.99,467.92
2016,11,15,9,0,624.0,98.0,1.4,8.0,311.0,602.39,500.18
2016,11,15,9,15,654.5,103.5,1.45,8.5,350.0,624.15,514.99
2016,11,15,9,30,685.0,109.0,1.5,9.0,389.0,642.49,526.89
2016,11,15,9,45,732.0,105.5,1.55,10.0,427.0,659.11,536.59
2016,11,15,10,0,779.0,102.0,1.6,11.0,465.0,671.25,542.56
2016,11,15,10,15,793.5,104.5,1.65,12.0,493.0,663.68,533.25
2016,11,15,10,30,808.0,107.0,1.7,13.0,521.0,652.54,521.34
2016,11,15,10,45,827.0,105.5,1.75,14.0,543.5,634.82,504.54
2016,11,15,11,0,846.0,104.0,1.8,15.0,566.0,615.62,486.36
2016,11,15,11,15,851.5,105.0,1.8,15.0,579.5,587.52,462.61
2016,11,15,11,30,857.0,106.0,1.8,15.0,593.0,556.44,436.12
2016,11,15,11,45,865.5,104.0,1.85,15.5,599.5,521.1,405.24
2016,11,15,12,0,874.0,102.0,1.9,16.0,606.0,482.87,371.35
2016,11,15,12,15,873.0,101.5,1.9,16.0,603.0,439.46,333.22
2016,11,15,12,30,872.0,101.0,1.9,16.0,600.0,394.2,292.76
2016,11,15,12,45,825.0,116.0,1.95,16.5,581.0,346.68,250.62
2016,11,15,13,0,778.0,131.0,2.0,17.0,562.0,297.14,207.44
2016,11,15,13,15,769.0,129.0,1.95,17.0,543.5,248.16,164.82
2016,11,15,13,30,760.0,127.0,1.9,17.0,525.0,199.19,124.85
2016,11,15,13,45,758.0,120.5,1.9,17.0,501.5,147.74,88.58
2016,11,15,14,0,756.0,114.0,1.9,17.0,478.0,96.1,64.34
2016,11,15,14,15,736.5,110.0,1.8,16.5,446.0,79.46,64.17
2016,11,15,14,30,717.0,106.0,1.7,16.0,414.0,77.61,62.85
2016,11,15,14,45,700.0,99.0,1.65,16.0,377.5,73.6,59.46
2016,11,15,15,0,683.0,92.0,1.6,16.0,341.0,69.51,55.99
2016,11,15,15,15,645.0,86.0,1.35,15.5,298.5,65.92,53.02
2016,11,15,15,30,607.0,80.0,1.1,15.0,256.0,62.32,49.96
2016,11,15,15,45,560.5,71.0,0.9,14.5,212.5,56.16,44.51
2016,11,15,16,0,514.0,62.0,0.7,14.0,169.0,49.89,38.8
2016,11,15,16,15,430.0,51.5,0.75,13.5,125.5,42.0,31.45
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,34.02,23.65
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,21.61,8.74
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,9.39,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,88.12,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,240.04,180.87
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,318.66,265.83
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,399.74,337.7
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.0,457.04,386.37
2016,11,16,8,30,525.0,82.0,1.5,8.0,219.0,514.71,432.65
2016,11,16,8,45,571.0,88.5,1.4,9.0,261.5,554.94,462.29
2016,11,16,9,0,617.0,95.0,1.3,10.0,304.0,592.2,488.11
2016,11,16,9,15,647.5,100.5,1.35,11.0,342.5,613.93,502.0
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,632.3,512.95
2016,11,16,9,45,701.5,109.5,1.5,13.0,414.5,640.03,515.96
2016,11,16,10,0,725.0,113.0,1.6,14.0,448.0,644.18,516.15
2016,11,16,10,15,740.5,115.5,1.7,14.5,475.5,638.22,509.59
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,628.79,500.34
2016,11,16,10,45,773.0,117.5,1.9,16.0,525.0,613.68,485.8
2016,11,16,11,0,790.0,117.0,2.0,17.0,547.0,595.03,468.37
2016,11,16,11,15,796.5,118.5,2.0,17.0,560.0,568.98,446.28
2016,11,16,11,30,803.0,120.0,2.0,17.0,573.0,540.01,421.52
2016,11,16,11,45,814.5,117.0,2.05,17.5,580.0,507.05,392.61
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,471.21,360.76
2016,11,16,12,15,825.0,113.5,2.15,18.0,584.5,429.76,324.57
2016,11,16,12,30,824.0,113.0,2.2,18.0,582.0,386.57,286.17
2016,11,16,12,45,845.5,102.5,2.25,18.5,576.0,340.03,243.39
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,290.2,197.59
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,238.78,152.63
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,187.07,110.45
2016,11,16,13,45,842.5,86.0,2.2,19.0,508.0,134.1,74.05
2016,11,16,14,0,834.0,83.0,2.2,19.0,483.0,81.39,51.42
2016,11,16,14,15,816.5,81.0,2.1,18.5,451.0,65.81,51.89
2016,11,16,14,30,799.0,79.0,2.0,18.0,419.0,64.78,51.22
2016,11,16,14,45,779.0,75.0,1.95,18.0,382.0,62.2,49.08
2016,11,16,15,0,759.0,71.0,1.9,18.0,345.0,59.59,46.89
2016,11,16,15,15,724.5,67.0,1.65,17.5,303.0,56.83,44.63
2016,11,16,15,30,690.0,63.0,1.4,17.0,261.0,49.64,38.4
2016,11,16,15,45,643.0,56.5,1.15,16.5,217.0,45.04,34.35
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,40.39,30.12
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,34.69,24.83
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,28.99,19.18
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,19.53,6.75
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,10.24,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,137.35,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,334.85,245.64
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,418.48,345.54
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,494.42,412.93
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,547.63,457.6
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,598.76,497.89
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,629.21,519.11
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,656.65,536.79
2016,11,17,9,15,795.0,64.0,1.4,12.0,357.0,671.96,544.46
2016,11,17,9,30,821.0,67.0,1.3,13.0,396.0,683.78,549.17
2016,11,17,9,45,844.0,67.5,1.2,14.0,431.0,686.77,547.18
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,680.59,538.52
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,670.31,527.05
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,656.5,512.92
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,636.12,493.0
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,612.38,470.6
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,582.89,446.11
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,550.42,418.99
2016,11,17,11,45,919.0,74.0,0.55,18.5,593.5,513.86,387.54
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,474.66,353.5
2016,11,17,12,15,921.0,74.0,0.5,19.0,596.5,431.42,316.72
2016,11,17,12,30,920.0,74.0,0.5,19.0,594.0,386.18,277.46
2016,11,17,12,45,912.5,74.5,0.55,19.0,582.5,337.65,235.27
2016,11,17,13,0,905.0,75.0,0.6,19.0,571.0,288.1,191.91
2016,11,17,13,15,898.0,74.0,0.6,19.0,553.0,236.68,147.7
2016,11,17,13,30,891.0,73.0,0.6,19.0,535.0,184.71,106.03
2016,11,17,13,45,883.0,70.5,0.6,19.5,510.0,131.22,69.99
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,77.77,48.32
2016,11,17,14,15,859.5,66.5,0.55,20.0,453.0,62.63,48.81
2016,11,17,14,30,844.0,65.0,0.5,20.0,421.0,54.76,42.15
2016,11,17,14,45,824.0,61.5,0.5,20.0,383.5,52.28,40.11
2016,11,17,15,0,804.0,58.0,0.5,20.0,346.0,49.77,38.0
2016,11,17,15,15,771.5,55.0,0.5,19.5,304.0,47.51,36.16
2016,11,17,15,30,739.0,52.0,0.5,19.0,262.0,45.27,34.28
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.0,41.25,30.76
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,37.22,27.09
2016,11,17,16,15,567.0,36.0,0.65,17.0,129.5,32.12,22.37
2016,11,17,16,30,487.0,30.0,0.8,16.0,85.0,27.08,17.32
2016,11,17,16,45,341.0,20.0,0.95,15.0,49.5,18.05,5.13
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,8.54,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,123.92,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,305.23,214.81
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.0,390.23,318.01
2016,11,18,8,0,536.0,44.0,1.1,10.0,135.0,473.11,389.53
2016,11,18,8,15,597.0,50.5,1.1,10.5,179.5,527.05,434.3
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,579.6,475.55
2016,11,18,8,45,696.0,61.5,1.1,12.0,266.5,605.87,493.95
2016,11,18,9,0,734.0,66.0,1.1,13.0,309.0,635.09,513.62
2016,11,18,9,15,762.0,69.5,1.0,14.0,348.5,652.65,522.75
2016,11,18,9,30,790.0,73.0,0.9,15.0,388.0,666.72,528.9
2016,11,18,9,45,809.0,75.5,0.85,16.0,422.0,669.67,527.29
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,668.98,522.42
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,660.33,513.89
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,648.08,502.67
2016,11,18,10,45,866.0,82.5,1.0,19.0,532.0,629.05,485.96
2016,11,18,11,0,877.0,83.0,1.1,20.0,553.0,606.55,466.44
2016,11,18,11,15,882.5,84.0,1.05,20.5,566.5,578.12,441.89
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,545.09,413.67
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,509.63,382.73
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,471.51,349.22
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,428.73,312.67
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,384.03,273.86
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,336.89,232.27
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,288.32,189.48
2016,11,18,13,15,884.0,80.0,0.9,24.0,549.0,237.55,146.48
2016,11,18,13,30,877.0,79.0,0.9,24.0,531.0,180.76,101.75
2016,11,18,13,45,868.0,76.5,0.95,24.0,506.0,127.11,66.35
2016,11,18,14,0,859.0,74.0,1.0,24.0,481.0,73.71,45.05
2016,11,18,14,15,842.5,72.0,1.0,24.0,449.0,59.55,45.4
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,58.34,44.49
2016,11,18,14,45,804.0,67.0,1.0,24.0,379.5,56.33,42.86
2016,11,18,15,0,782.0,64.0,1.0,24.0,342.0,54.32,41.22
2016,11,18,15,15,748.0,60.5,0.95,23.0,300.0,51.79,39.28
2016,11,18,15,30,714.0,57.0,0.9,22.0,258.0,49.28,37.28
2016,11,18,15,45,662.5,52.0,0.9,21.0,213.5,45.38,33.97
2016,11,18,16,0,611.0,47.0,0.9,20.0,169.0,41.51,30.52
2016,11,18,16,15,527.5,39.5,1.0,19.0,125.5,32.31,22.28
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,26.49,16.59
2016,11,18,16,45,294.0,21.0,1.2,17.0,47.0,17.38,4.03
2016,11,18,17,0,144.0,10.0,1.3,16.0,12.0,8.54,0.0
2016,11,18,17,15,72.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,118.84,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,292.75,199.26
2016,11,19,7,45,426.5,34.5,2.25,8.0,90.5,379.95,312.77
2016,11,19,8,0,524.0,44.0,2.6,9.0,131.0,463.09,387.83
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.0,516.09,433.69
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,567.7,475.97
2016,11,19,8,45,664.0,65.0,2.6,11.0,258.5,590.27,492.52
2016,11,19,9,0,684.0,73.0,2.6,12.0,298.0,610.08,505.95
2016,11,19,9,15,711.0,77.0,2.9,13.0,335.5,626.99,517.65
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,640.69,526.23
2016,11,19,9,45,554.5,127.0,3.5,15.0,357.0,544.52,446.64
2016,11,19,10,0,371.0,173.0,3.8,16.0,341.0,442.17,361.74
2016,11,19,10,15,586.5,132.5,4.2,16.5,416.0,548.83,446.93
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,623.27,504.63
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,603.98,487.32
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,581.72,467.64
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,557.19,446.03
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,529.54,421.42
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,497.68,392.93
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,462.56,360.96
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,422.91,324.98
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,380.96,286.26
2016,11,19,12,45,447.0,156.5,6.2,17.0,406.5,258.82,194.19
2016,11,19,13,0,32.0,217.0,6.3,17.0,235.0,178.03,140.64
2016,11,19,13,15,26.5,206.0,6.25,16.5,220.5,167.56,132.6
2016,11,19,13,30,21.0,195.0,6.2,16.0,206.0,155.46,123.27
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,127.7,84.28
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,75.82,48.41
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,61.78,49.03
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,60.29,47.92
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,56.93,45.13
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,53.44,42.2
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,50.4,39.61
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,43.39,33.4
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,40.47,30.76
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,37.63,28.05
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,32.45,23.14
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,27.33,17.84
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,13.21,1.4
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
