Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,10,15,46.5,173.0,4.05,17.5,192.5,193.79,156.19
2016,11,30,10,30,13.0,168.0,4.2,18.0,174.0,154.69,123.08
2016,11,30,10,45,125.0,194.5,4.35,18.5,256.5,262.44,211.55
2016,11,30,11,0,237.0,221.0,4.5,19.0,339.0,343.06,275.28
2016,11,30,11,15,350.5,205.5,4.55,19.0,385.5,384.21,306.86
2016,11,30,11,30,464.0,190.0,4.6,19.0,432.0,416.21,330.06
2016,11,30,11,45,318.5,217.5,4.65,19.0,384.5,343.98,271.58
2016,11,30,12,0,173.0,245.0,4.7,19.0,337.0,283.29,223.17
2016,11,30,12,15,226.5,238.5,4.75,19.0,358.5,285.39,223.0
2016,11,30,12,30,280.0,232.0,4.8,19.0,380.0,284.76,219.7
2016,11,30,12,45,201.0,233.0,4.85,19.5,338.5,242.81,186.29
2016,11,30,13,0,122.0,234.0,4.9,20.0,297.0,209.86,161.29
2016,11,30,13,15,78.0,214.5,4.8,20.0,254.5,178.74,137.66
2016,11,30,13,30,34.0,195.0,4.7,20.0,212.0,152.19,118.2
2016,11,30,13,45,34.0,186.5,4.65,20.0,202.5,141.16,109.7
2016,11,30,14,0,34.0,178.0,4.6,20.0,193.0,130.11,101.75
2016,11,30,14,15,41.0,169.0,4.45,20.0,186.5,123.1,100.96
2016,11,30,14,30,48.0,160.0,4.3,20.0,180.0,116.86,95.79
2016,11,30,14,45,44.0,146.0,4.2,20.0,162.5,107.45,87.85
2016,11,30,15,0,40.0,132.0,4.1,20.0,145.0,97.81,79.66
2016,11,30,15,15,34.0,115.5,4.0,19.5,126.0,86.46,70.03
2016,11,30,15,30,28.0,99.0,3.9,19.0,107.0,74.87,60.02
2016,11,30,15,45,18.0,81.5,3.85,19.0,86.5,63.67,50.06
2016,11,30,16,0,8.0,64.0,3.8,19.0,66.0,50.42,38.17
2016,11,30,16,15,4.0,46.5,3.8,18.5,47.5,37.08,26.14
2016,11,30,16,30,0.0,29.0,3.8,18.0,29.0,23.57,13.46
2016,11,30,16,45,0.0,14.5,3.85,18.0,14.5,11.97,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,8.0,1.45,6.5,13.5,93.94,0.0
2016,12,1,7,30,277.0,16.0,1.6,7.0,27.0,192.2,0.0
2016,12,1,7,45,413.0,25.0,1.75,7.5,65.5,336.2,248.87
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,443.53,364.64
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.5,504.46,420.43
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,563.51,471.09
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,600.16,501.76
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,633.92,528.71
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,650.8,541.04
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,664.23,550.21
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,662.51,547.17
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,662.99,545.14
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,654.29,536.51
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,641.99,524.87
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,622.56,506.53
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,599.71,485.24
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.0,571.58,460.3
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,540.35,432.33
2016,12,1,11,45,946.0,67.0,3.5,13.5,563.0,503.74,398.83
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,464.51,362.51
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.5,421.68,323.12
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,376.78,281.22
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.5,328.86,235.99
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,279.62,189.91
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.5,228.49,144.16
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,176.68,101.6
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,123.39,65.96
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,70.26,46.21
2016,12,1,14,15,885.0,61.0,3.7,15.0,432.0,58.83,46.61
2016,12,1,14,30,869.0,59.0,3.6,15.0,401.0,56.91,45.01
2016,12,1,14,45,847.5,56.5,3.5,15.0,364.5,54.5,42.96
2016,12,1,15,0,826.0,54.0,3.4,15.0,328.0,47.12,36.45
2016,12,1,15,15,792.0,51.0,3.05,14.0,287.0,44.73,34.5
2016,12,1,15,30,758.0,48.0,2.7,13.0,246.0,42.36,32.48
2016,12,1,15,45,707.0,43.5,2.35,12.5,202.0,38.62,29.07
2016,12,1,16,0,656.0,39.0,2.0,12.0,158.0,34.9,25.54
2016,12,1,16,15,566.5,33.0,1.85,11.0,115.0,29.69,20.55
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,24.55,14.83
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,11.91,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.5,7.5,1.05,0.5,12.0,6.4,0.0
2016,12,2,7,30,257.0,15.0,1.2,1.0,24.0,177.94,0.0
2016,12,2,7,45,390.0,24.0,1.4,2.0,61.5,318.14,234.46
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,423.92,353.82
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,485.55,411.01
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,545.63,462.95
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,582.14,492.76
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,615.85,518.78
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,634.21,532.53
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,649.17,543.13
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,652.9,543.07
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,647.9,536.13
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,640.3,528.47
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,629.17,517.8
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.0,611.47,500.83
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,590.36,480.91
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.0,562.98,456.74
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,532.52,429.51
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,497.24,397.02
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,459.37,361.7
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.0,417.65,323.07
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,373.87,281.93
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,327.03,237.25
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,278.39,191.18
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.0,227.45,145.2
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,175.83,102.34
2016,12,2,13,45,903.5,64.5,3.35,12.0,483.0,123.02,66.63
2016,12,2,14,0,893.0,63.0,3.4,12.0,459.0,70.39,46.73
2016,12,2,14,15,877.5,61.5,3.35,12.0,428.5,59.08,47.41
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,57.54,46.13
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,55.14,44.06
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,47.85,37.58
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,45.5,35.55
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,43.16,33.48
2016,12,2,15,45,699.0,44.5,2.15,10.5,200.5,39.44,30.06
2016,12,2,16,0,646.0,40.0,1.8,10.0,157.0,35.75,26.53
2016,12,2,16,15,558.0,33.5,1.7,9.0,114.0,30.12,21.12
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,24.54,14.94
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,11.91,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,18.78,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,234.08,167.82
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,412.89,343.3
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,475.15,401.47
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,530.02,450.39
2016,12,3,8,45,545.5,69.0,1.8,4.0,199.0,492.21,420.47
2016,12,3,9,0,448.0,89.0,2.1,5.0,216.0,439.89,377.1
2016,12,3,9,15,473.5,96.5,2.05,5.5,248.0,460.04,393.05
2016,12,3,9,30,499.0,104.0,2.0,6.0,280.0,478.07,406.06
2016,12,3,9,45,669.0,87.5,2.0,6.5,347.0,570.26,479.3
2016,12,3,10,0,839.0,71.0,2.0,7.0,414.0,645.9,536.48
2016,12,3,10,15,853.5,73.0,1.9,7.0,442.0,638.77,527.63
2016,12,3,10,30,868.0,75.0,1.8,7.0,470.0,628.04,516.47
2016,12,3,10,45,677.5,121.5,1.7,7.0,439.0,541.1,444.73
2016,12,3,11,0,487.0,168.0,1.6,7.0,408.0,450.32,370.3
2016,12,3,11,15,453.0,182.0,1.5,7.0,410.0,424.56,347.94
2016,12,3,11,30,419.0,196.0,1.4,7.0,412.0,398.84,325.14
2016,12,3,11,45,661.0,137.5,1.35,7.5,482.5,439.88,353.54
2016,12,3,12,0,903.0,79.0,1.3,8.0,553.0,456.56,359.12
2016,12,3,12,15,490.0,155.0,1.3,8.0,412.5,322.4,254.2
2016,12,3,12,30,77.0,231.0,1.3,8.0,272.0,213.34,172.5
2016,12,3,12,45,65.0,223.0,1.3,8.0,257.5,196.57,158.97
2016,12,3,13,0,53.0,215.0,1.3,8.0,243.0,181.11,146.31
2016,12,3,13,15,142.5,213.0,1.3,8.0,282.5,187.97,147.97
2016,12,3,13,30,232.0,211.0,1.3,8.0,322.0,185.64,142.06
2016,12,3,13,45,226.5,200.5,1.3,8.5,305.0,160.87,123.56
2016,12,3,14,0,221.0,190.0,1.3,9.0,288.0,136.64,109.4
2016,12,3,14,15,260.0,172.0,1.3,8.5,279.5,118.53,101.1
2016,12,3,14,30,299.0,154.0,1.3,8.0,271.0,108.33,92.44
2016,12,3,14,45,287.5,141.5,1.3,8.0,246.0,100.6,85.7
2016,12,3,15,0,276.0,129.0,1.3,8.0,221.0,92.68,78.71
2016,12,3,15,15,265.0,113.5,1.15,7.5,192.5,82.66,69.86
2016,12,3,15,30,254.0,98.0,1.0,7.0,164.0,72.35,60.59
2016,12,3,15,45,231.0,82.5,0.9,7.0,134.5,61.67,50.7
2016,12,3,16,0,208.0,67.0,0.8,7.0,105.0,50.72,40.4
2016,12,3,16,15,175.5,50.0,0.75,6.5,76.0,38.42,28.78
2016,12,3,16,30,143.0,33.0,0.7,6.0,47.0,25.33,15.77
2016,12,3,16,45,71.5,16.5,0.7,5.5,23.5,13.2,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,21.0,1.05,2.0,21.0,17.67,6.93
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,32.21,22.06
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,49.6,38.05
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,65.98,52.99
2016,12,4,8,45,2.0,84.5,1.25,2.5,85.0,81.26,66.72
2016,12,4,9,0,4.0,100.0,1.3,3.0,101.0,96.31,80.0
2016,12,4,9,15,8.5,114.0,1.3,3.0,117.0,111.15,93.09
2016,12,4,9,30,13.0,128.0,1.3,3.0,133.0,125.85,105.88
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,131.92,110.69
2016,12,4,10,0,11.0,147.0,1.3,4.0,152.0,138.15,115.59
2016,12,4,10,15,14.5,158.5,1.25,4.0,165.0,149.27,124.93
2016,12,4,10,30,18.0,170.0,1.2,4.0,178.0,160.12,133.93
2016,12,4,10,45,16.0,174.5,1.2,4.5,182.0,160.8,133.93
2016,12,4,11,0,14.0,179.0,1.2,5.0,186.0,161.67,134.16
2016,12,4,11,15,10.0,176.5,1.15,5.0,181.5,155.4,128.6
2016,12,4,11,30,6.0,174.0,1.1,5.0,177.0,149.66,123.58
2016,12,4,11,45,57.0,205.5,1.05,5.5,235.5,202.91,167.71
2016,12,4,12,0,108.0,237.0,1.0,6.0,294.0,245.45,201.22
2016,12,4,12,15,56.5,205.0,0.95,6.0,235.0,191.85,156.87
2016,12,4,12,30,5.0,173.0,0.9,6.0,176.0,143.39,117.38
2016,12,4,12,45,2.5,147.0,0.85,6.0,148.5,121.02,98.73
2016,12,4,13,0,0.0,121.0,0.8,6.0,121.0,99.33,80.48
2016,12,4,13,15,0.0,86.5,0.85,5.5,86.5,71.8,57.09
2016,12,4,13,30,0.0,52.0,0.9,5.0,52.0,43.06,32.28
2016,12,4,13,45,0.0,47.5,1.0,5.0,47.5,39.31,29.06
2016,12,4,14,0,0.0,43.0,1.1,5.0,43.0,35.56,25.81
2016,12,4,14,15,3.0,90.5,1.15,5.0,92.0,74.17,62.58
2016,12,4,14,30,6.0,138.0,1.2,5.0,141.0,107.07,92.44
2016,12,4,14,45,3.5,126.5,1.3,5.0,128.0,98.42,84.7
2016,12,4,15,0,1.0,115.0,1.4,5.0,115.0,89.66,76.88
2016,12,4,15,15,0.5,99.5,1.35,4.5,99.5,78.13,66.54
2016,12,4,15,30,0.0,84.0,1.3,4.0,84.0,66.45,55.9
2016,12,4,15,45,0.0,68.5,1.3,4.0,68.5,54.64,44.86
2016,12,4,16,0,0.0,53.0,1.3,4.0,53.0,42.7,33.56
2016,12,4,16,15,0.0,38.0,1.2,4.0,38.0,30.98,22.37
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,19.0,10.51
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,9.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,14.51,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,201.58,131.7
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,356.25,291.37
2016,12,5,8,15,488.0,43.5,0.55,5.0,124.5,421.26,350.42
2016,12,5,8,30,568.0,51.0,0.5,5.0,165.0,485.77,404.96
2016,12,5,8,45,621.0,56.0,0.5,5.5,206.5,527.18,438.36
2016,12,5,9,0,674.0,61.0,0.5,6.0,248.0,566.29,468.31
2016,12,5,9,15,707.5,64.5,0.75,6.5,286.5,583.35,482.89
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,602.09,497.9
2016,12,5,9,45,769.0,70.0,1.25,8.0,359.0,611.91,504.42
2016,12,5,10,0,797.0,72.0,1.5,9.0,393.0,618.08,507.56
2016,12,5,10,15,812.5,73.5,1.7,9.5,421.0,611.94,501.35
2016,12,5,10,30,828.0,75.0,1.9,10.0,449.0,602.32,492.14
2016,12,5,10,45,838.0,76.5,2.1,10.5,470.0,585.91,477.29
2016,12,5,11,0,848.0,78.0,2.3,11.0,491.0,566.21,459.43
2016,12,5,11,15,853.5,79.0,2.25,11.0,504.5,540.33,436.16
2016,12,5,11,30,859.0,80.0,2.2,11.0,518.0,511.51,410.13
2016,12,5,11,45,861.0,80.5,2.2,11.5,524.5,477.76,379.13
2016,12,5,12,0,863.0,81.0,2.2,12.0,531.0,441.55,345.57
2016,12,5,12,15,862.0,80.5,2.15,12.0,529.5,400.97,308.41
2016,12,5,12,30,861.0,80.0,2.1,12.0,528.0,358.54,269.02
2016,12,5,12,45,856.0,80.0,2.1,12.0,519.0,313.73,227.38
2016,12,5,13,0,851.0,80.0,2.1,12.0,510.0,267.76,184.82
2016,12,5,13,15,757.0,97.5,2.1,11.5,471.0,214.72,141.7
2016,12,5,13,30,663.0,115.0,2.1,11.0,432.0,172.3,110.67
2016,12,5,13,45,524.0,140.0,2.1,11.0,383.0,138.28,93.04
2016,12,5,14,0,385.0,165.0,2.1,11.0,334.0,117.62,91.0
2016,12,5,14,15,576.0,118.5,1.95,11.0,352.0,85.82,71.4
2016,12,5,14,30,767.0,72.0,1.8,11.0,370.0,59.78,48.32
2016,12,5,14,45,736.5,69.5,1.65,11.0,334.5,58.13,46.94
2016,12,5,15,0,706.0,67.0,1.5,11.0,299.0,56.53,45.57
2016,12,5,15,15,667.5,63.0,1.3,10.5,260.0,49.26,39.12
2016,12,5,15,30,629.0,59.0,1.1,10.0,221.0,46.64,36.79
2016,12,5,15,45,567.5,53.5,0.9,9.5,180.0,42.7,33.16
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,38.8,29.41
2016,12,5,16,15,416.0,39.0,0.75,8.5,100.0,31.82,22.69
2016,12,5,16,30,326.0,30.0,0.8,8.0,61.0,24.78,15.13
2016,12,5,16,45,163.0,15.0,0.85,8.0,30.5,12.13,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.0,3.7,5.0,1.0,0.82,0.0
2016,12,6,8,0,0.0,2.0,3.7,5.0,2.0,1.64,0.0
2016,12,6,8,15,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,30,0.0,4.0,3.7,5.0,4.0,3.28,0.0
2016,12,6,8,45,0.0,5.5,3.75,5.0,5.5,4.51,0.0
2016,12,6,9,0,0.0,7.0,3.8,5.0,7.0,5.75,0.0
2016,12,6,9,15,0.0,8.0,3.85,5.0,8.0,6.58,0.2
2016,12,6,9,30,0.0,9.0,3.9,5.0,9.0,7.4,0.93
2016,12,6,9,45,0.0,50.0,3.95,5.0,50.0,41.36,31.02
2016,12,6,10,0,0.0,91.0,4.0,5.0,91.0,76.78,62.07
2016,12,6,10,15,0.0,58.5,4.0,5.0,58.5,48.45,37.11
2016,12,6,10,30,0.0,26.0,4.0,5.0,26.0,21.47,13.32
2016,12,6,10,45,0.0,32.5,4.05,5.5,32.5,26.86,18.0
2016,12,6,11,0,0.0,39.0,4.1,6.0,39.0,32.26,22.66
2016,12,6,11,15,0.0,29.5,4.05,6.0,29.5,24.38,15.74
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,29.0,4.0,6.0,29.0,23.98,15.36
2016,12,6,12,0,0.0,38.0,4.0,6.0,38.0,31.44,21.88
2016,12,6,12,15,0.0,29.5,4.0,6.0,29.5,24.39,15.71
2016,12,6,12,30,0.0,21.0,4.0,6.0,21.0,17.35,9.56
2016,12,6,12,45,0.0,18.0,4.0,6.5,18.0,14.87,7.36
2016,12,6,13,0,0.0,15.0,4.0,7.0,15.0,12.38,5.18
2016,12,6,13,15,0.0,44.0,3.5,7.0,44.0,36.41,26.18
2016,12,6,13,30,0.0,73.0,3.0,7.0,73.0,60.57,47.21
2016,12,6,13,45,0.0,84.0,2.55,7.5,84.0,69.63,55.01
2016,12,6,14,0,0.0,95.0,2.1,8.0,95.0,77.79,62.02
2016,12,6,14,15,337.0,94.5,1.8,7.5,225.0,65.76,54.33
2016,12,6,14,30,674.0,94.0,1.5,7.0,355.0,69.86,58.26
2016,12,6,14,45,650.0,89.0,1.25,7.0,322.0,66.97,55.73
2016,12,6,15,0,626.0,84.0,1.0,7.0,289.0,64.1,53.19
2016,12,6,15,15,588.5,78.5,1.1,7.0,252.0,60.72,50.13
2016,12,6,15,30,551.0,73.0,1.2,7.0,215.0,57.36,47.01
2016,12,6,15,45,482.5,67.0,1.35,7.0,175.0,53.41,43.22
2016,12,6,16,0,414.0,61.0,1.5,7.0,135.0,46.67,36.73
2016,12,6,16,15,324.5,49.0,1.35,6.5,97.0,37.69,28.1
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,28.62,18.49
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,14.4,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,107.79,0.0
2016,12,7,7,45,306.5,23.0,1.3,3.5,50.5,261.61,153.79
2016,12,7,8,0,459.0,34.0,1.4,4.0,85.0,386.63,316.88
2016,12,7,8,15,540.5,41.0,1.45,4.5,127.5,452.16,379.53
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,510.15,430.66
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,554.23,467.85
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,595.24,500.87
2016,12,7,9,15,768.0,58.5,1.8,6.5,295.0,615.97,516.71
2016,12,7,9,30,800.0,62.0,1.9,7.0,334.0,633.32,528.98
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.0,640.08,531.55
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,643.14,530.89
2016,12,7,10,15,866.5,65.5,2.0,9.0,432.5,631.04,519.11
2016,12,7,10,30,881.0,67.0,1.9,9.0,461.0,620.52,508.24
2016,12,7,10,45,890.5,68.5,1.85,9.5,482.5,603.5,491.48
2016,12,7,11,0,900.0,70.0,1.8,10.0,504.0,583.12,471.9
2016,12,7,11,15,906.0,70.5,1.6,10.5,518.5,556.49,446.44
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,526.83,418.27
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.5,492.37,386.28
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,455.34,351.77
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,414.28,313.95
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,371.21,273.94
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,325.15,231.03
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,277.69,187.26
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,227.77,143.72
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,177.31,102.89
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,125.83,68.45
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,74.66,48.32
2016,12,7,14,15,850.0,64.5,0.6,13.0,415.5,54.55,43.22
2016,12,7,14,30,833.0,63.0,0.7,13.0,385.0,53.56,42.45
2016,12,7,14,45,806.5,60.5,0.8,13.0,349.0,51.73,40.88
2016,12,7,15,0,780.0,58.0,0.9,13.0,313.0,49.92,39.31
2016,12,7,15,15,744.5,55.0,0.8,12.5,273.5,47.64,37.37
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,45.41,35.4
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,41.78,32.07
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,38.21,28.64
2016,12,7,16,15,503.0,35.5,0.6,10.5,108.0,29.17,20.17
2016,12,7,16,30,413.0,28.0,0.6,10.0,67.0,23.24,13.73
2016,12,7,16,45,206.5,14.0,0.65,10.0,33.5,11.33,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.83,0.0
2016,12,8,7,45,43.0,24.0,1.95,3.5,28.5,65.8,31.94
2016,12,8,8,0,86.0,40.0,2.1,4.0,49.0,131.39,106.11
2016,12,8,8,15,108.5,57.5,2.35,4.5,75.0,153.4,129.06
2016,12,8,8,30,131.0,75.0,2.6,5.0,101.0,187.11,159.94
2016,12,8,8,45,146.5,92.5,2.85,5.5,127.5,215.05,184.89
2016,12,8,9,0,162.0,110.0,3.1,6.0,154.0,241.95,208.21
2016,12,8,9,15,176.0,124.5,3.2,6.0,178.5,262.65,225.99
2016,12,8,9,30,190.0,139.0,3.3,6.0,203.0,282.44,242.58
2016,12,8,9,45,158.0,155.0,3.45,6.5,212.0,272.43,232.44
2016,12,8,10,0,126.0,171.0,3.6,7.0,221.0,262.19,222.18
2016,12,8,10,15,125.0,184.5,3.6,7.0,237.0,268.73,226.98
2016,12,8,10,30,124.0,198.0,3.6,7.0,253.0,274.5,231.03
2016,12,8,10,45,108.5,205.0,3.65,7.5,255.0,254.46,213.04
2016,12,8,11,0,93.0,212.0,3.7,8.0,257.0,245.59,204.5
2016,12,8,11,15,175.0,216.5,3.75,8.0,304.0,294.07,244.61
2016,12,8,11,30,257.0,221.0,3.8,8.0,351.0,335.0,277.12
2016,12,8,11,45,338.5,209.0,3.9,8.5,382.5,346.02,283.75
2016,12,8,12,0,420.0,197.0,4.0,9.0,414.0,355.97,288.46
2016,12,8,12,15,448.5,190.0,4.05,9.0,421.5,336.96,269.75
2016,12,8,12,30,477.0,183.0,4.1,9.0,429.0,314.72,247.8
2016,12,8,12,45,461.5,183.5,4.15,9.0,418.0,282.56,218.44
2016,12,8,13,0,446.0,184.0,4.2,9.0,407.0,250.91,189.77
2016,12,8,13,15,366.5,192.0,4.2,9.0,372.0,214.19,160.48
2016,12,8,13,30,287.0,200.0,4.2,9.0,337.0,184.5,139.02
2016,12,8,13,45,281.0,190.5,4.25,9.0,319.5,156.72,118.34
2016,12,8,14,0,275.0,181.0,4.3,9.0,302.0,129.55,102.66
2016,12,8,14,15,347.0,157.5,4.2,8.5,299.0,110.95,94.69
2016,12,8,14,30,419.0,134.0,4.1,8.0,296.0,93.53,79.38
2016,12,8,14,45,409.5,123.0,4.1,8.0,269.5,86.96,73.59
2016,12,8,15,0,400.0,112.0,4.1,8.0,243.0,80.25,67.61
2016,12,8,15,15,387.5,99.0,3.9,7.5,212.5,71.96,60.23
2016,12,8,15,30,375.0,86.0,3.7,7.0,182.0,63.44,52.51
2016,12,8,15,45,347.0,73.0,3.5,6.5,149.5,54.56,44.31
2016,12,8,16,0,319.0,60.0,3.3,6.0,117.0,45.44,35.73
2016,12,8,16,15,272.5,46.0,3.05,5.5,85.0,35.25,26.0
2016,12,8,16,30,226.0,32.0,2.8,5.0,53.0,24.81,15.35
2016,12,8,16,45,113.0,16.0,2.55,4.5,26.5,12.47,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,205.0,11.0,1.6,-3.0,15.0,138.63,0.0
2016,12,9,7,45,365.0,21.0,1.9,-2.5,51.5,285.48,144.41
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,415.5,346.73
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.0,483.92,416.49
2016,12,9,8,30,689.0,45.0,2.7,-1.0,176.0,550.86,477.28
2016,12,9,8,45,738.0,49.5,2.95,-0.5,220.5,590.56,512.84
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,627.26,544.18
2016,12,9,9,15,819.5,57.0,3.2,0.0,306.0,647.66,560.95
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,664.52,573.88
2016,12,9,9,45,874.5,62.5,3.2,0.5,383.0,670.36,576.09
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,667.4,571.0
2016,12,9,10,15,912.0,66.5,3.15,1.0,448.5,660.01,562.73
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,648.97,551.27
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,631.02,533.04
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,609.53,511.71
2016,12,9,11,15,954.0,71.0,2.95,2.0,539.5,582.15,486.15
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,551.55,457.44
2016,12,9,11,45,963.5,72.0,2.85,2.5,562.0,515.7,423.09
2016,12,9,12,0,967.0,72.0,2.8,3.0,569.0,477.05,385.78
2016,12,9,12,15,966.5,72.0,2.75,3.0,568.5,434.23,345.0
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,389.23,301.57
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,340.93,254.45
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,290.99,206.07
2016,12,9,13,15,955.0,69.0,2.65,4.0,534.0,238.69,157.55
2016,12,9,13,30,948.0,68.0,2.6,4.0,517.0,185.65,112.03
2016,12,9,13,45,938.5,66.0,2.6,4.0,493.0,131.13,73.23
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,76.62,49.88
2016,12,9,14,15,912.5,62.5,2.55,3.5,438.0,60.15,50.03
2016,12,9,14,30,896.0,61.0,2.5,3.0,407.0,58.58,48.78
2016,12,9,14,45,873.5,58.0,2.45,3.0,370.0,55.79,46.28
2016,12,9,15,0,851.0,55.0,2.4,3.0,333.0,48.2,39.3
2016,12,9,15,15,816.5,52.0,2.1,2.5,291.5,45.8,37.17
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,43.42,34.98
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,39.66,31.41
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,35.93,27.72
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,30.25,22.05
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,24.62,15.62
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,11.93,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,207.28,91.76
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,391.32,325.39
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,460.21,394.58
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,527.62,454.73
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,567.84,489.59
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,605.19,520.35
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,626.16,536.21
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,643.67,548.27
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,651.39,553.33
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,655.34,555.04
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,644.05,543.95
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,634.2,533.63
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,617.25,517.37
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,596.8,497.95
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,569.41,473.15
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,538.94,445.26
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,504.46,412.67
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,467.11,376.96
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,425.23,337.17
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,381.19,294.8
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,333.6,248.57
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,284.51,201.18
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,233.86,154.17
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,182.41,109.97
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,129.04,71.83
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,75.65,48.53
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,58.51,48.44
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,56.95,47.1
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,54.17,44.62
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,51.31,42.04
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,44.05,35.42
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,41.65,33.22
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,38.29,30.04
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,34.98,26.77
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,29.29,21.12
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,23.63,14.75
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,11.45,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
