Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,192.82,71.07
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,373.72,307.85
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,442.29,376.96
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,509.95,437.07
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,550.73,472.21
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,588.81,503.44
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,609.82,520.3
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,627.51,533.39
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,634.08,537.16
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,637.07,537.52
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,560.23,473.0
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,474.65,401.4
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,476.41,401.19
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,480.27,401.64
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,463.31,385.61
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,443.94,367.38
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,295.91,244.67
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,168.16,138.78
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,237.66,194.91
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,287.25,231.0
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,244.96,195.73
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,212.14,169.87
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,176.18,141.7
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,146.74,119.62
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,126.79,103.61
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,105.26,85.9
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,71.46,59.7
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,33.88,25.58
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,30.55,22.59
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,27.23,19.55
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,23.91,16.58
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,20.6,13.55
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,16.46,9.67
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,12.33,5.76
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,9.03,2.59
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,5.74,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,2.87,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.64,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.05,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.46,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,2.87,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.29,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,13.59,6.38
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,23.93,15.45
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,79.9,64.24
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,140.38,115.78
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,150.24,123.66
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,159.74,131.26
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,189.37,155.7
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,209.69,171.94
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,242.06,197.69
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,273.66,221.73
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,291.11,232.74
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,295.33,231.59
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,273.94,210.41
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,250.0,186.92
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,219.2,157.76
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,183.97,126.36
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,142.17,93.42
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,96.43,67.23
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,78.03,63.78
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,72.89,59.36
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,71.64,58.36
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,70.52,57.43
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,64.65,52.44
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,58.66,47.23
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,51.59,40.82
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,44.36,34.1
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,35.49,25.79
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,26.43,16.57
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,12.94,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,5.75,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,11.52,3.83
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,18.54,10.43
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,25.58,16.85
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,32.22,22.84
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,38.87,28.76
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,45.53,34.59
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,52.2,40.35
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,59.91,46.94
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,67.79,53.6
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,90.32,72.81
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,112.76,91.66
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,119.55,97.07
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,126.25,102.41
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,156.42,127.7
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,190.89,156.09
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,226.2,184.58
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,260.99,211.63
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,225.93,182.84
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,199.16,161.41
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,220.24,175.65
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,230.14,179.19
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,207.52,159.15
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,184.31,139.6
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,153.87,119.66
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,135.23,109.31
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,125.21,107.07
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,117.75,100.84
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,108.11,92.41
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,98.24,83.69
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,86.96,73.72
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,75.43,63.36
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,63.32,52.19
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,50.99,40.66
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,38.15,28.52
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,24.33,15.03
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,12.38,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,180.22,15.42
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,352.58,283.08
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,424.05,358.14
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,495.6,422.15
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,534.24,456.77
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,577.7,493.16
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,509.31,435.66
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,428.46,367.25
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,361.52,309.4
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,297.36,253.03
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,350.51,297.48
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,387.93,327.56
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,397.27,333.22
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,413.71,344.23
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,403.58,333.84
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,391.58,321.89
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,380.14,309.65
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,365.65,294.49
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,321.01,256.54
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,286.36,227.37
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,250.31,197.74
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,219.25,173.09
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,201.35,157.11
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,182.52,140.95
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,158.03,123.3
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,137.15,110.13
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,123.4,105.73
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,113.66,97.44
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,104.41,89.33
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,95.03,81.02
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,84.22,71.32
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,73.28,61.39
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,61.21,50.3
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,49.03,38.96
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,36.05,26.77
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,22.89,13.95
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,11.54,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,206.61,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,408.31,332.04
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,478.59,412.44
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,547.74,477.08
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,588.03,515.43
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,625.61,549.62
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,646.33,567.51
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,658.02,577.05
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,664.61,580.46
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,667.62,580.35
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,660.5,572.12
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,649.7,560.59
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,586.29,504.82
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,520.55,447.16
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,443.2,379.07
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,369.42,314.44
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,392.99,331.25
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,401.83,333.48
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,354.96,291.18
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,316.65,256.87
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,315.27,244.64
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,292.45,210.72
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,240.18,160.91
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,187.17,113.97
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,133.29,73.85
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,79.53,48.05
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,55.91,46.47
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,54.31,45.17
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,52.92,43.94
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,51.47,42.64
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,48.4,39.87
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,41.74,33.65
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,38.75,30.72
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,35.84,27.74
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,30.63,22.5
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,25.48,16.67
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,12.34,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,101.5,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,201.69,163.25
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,247.38,214.46
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,292.91,257.53
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,325.18,287.56
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,356.19,315.25
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,380.45,335.54
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,402.98,353.51
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,423.6,369.24
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,441.79,382.4
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,288.8,249.99
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,127.79,107.66
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,111.7,93.88
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,96.84,80.73
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,105.17,87.83
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,113.34,94.7
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,134.27,112.79
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,154.2,129.83
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,141.29,118.61
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,129.17,108.26
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,129.27,108.41
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,129.21,108.41
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,88.89,73.33
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,47.22,36.63
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,41.38,31.51
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,35.56,26.35
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,26.84,19.62
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,18.14,11.47
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,16.48,9.93
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,14.82,8.38
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,13.17,6.82
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,11.51,5.24
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,9.45,3.28
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,7.39,1.29
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,5.33,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.28,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.64,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,108.29,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,215.75,171.51
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,284.97,245.1
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,356.04,310.94
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,405.55,356.6
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,457.48,402.65
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,488.46,429.4
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,516.43,452.75
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,539.96,471.94
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,559.49,487.25
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,559.86,485.78
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,556.93,481.37
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,545.59,468.89
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,531.16,453.64
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,346.79,296.65
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,159.04,134.1
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,200.67,169.78
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,232.41,195.73
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,225.19,188.86
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,217.8,181.92
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,199.62,165.9
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,182.97,151.48
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,158.79,131.46
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,140.42,116.72
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,130.27,94.29
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,94.89,64.22
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,73.18,61.86
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,71.81,60.72
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,68.21,57.51
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,64.59,54.25
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,61.2,51.24
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,57.83,48.17
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,53.08,43.61
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,45.81,36.58
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,37.24,28.26
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,28.57,19.26
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,14.38,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,12.6,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,30.44,17.81
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,65.64,49.66
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,93.61,74.8
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,116.66,95.11
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,138.9,114.35
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,156.36,129.12
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,173.37,143.2
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,181.47,149.08
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,189.34,154.64
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,197.77,160.88
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,205.84,166.75
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,139.72,111.43
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,76.72,58.58
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,41.4,29.11
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,11.56,4.08
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,16.52,8.28
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,11.56,4.12
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,6.6,0.0
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,61.82,46.76
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,113.46,90.39
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,97.04,76.83
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,80.81,63.39
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,75.59,62.01
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,70.43,57.64
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,64.1,52.19
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,57.72,46.62
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,50.53,40.25
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,43.04,33.52
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,35.13,26.26
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,27.24,18.95
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,19.37,11.63
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,11.52,4.2
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,5.75,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,15.01,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,35.41,22.77
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,77.9,62.9
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,112.28,95.01
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,144.48,124.6
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,187.96,163.47
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,211.16,184.29
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,233.93,204.31
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,236.3,205.56
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,238.2,206.34
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,268.32,232.3
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,296.34,255.9
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,307.03,263.7
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,316.03,269.88
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,291.85,248.02
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,269.37,227.94
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,222.62,187.34
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,187.3,156.87
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,214.26,178.82
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,238.19,197.13
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,228.81,187.33
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,217.8,176.11
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,194.62,156.66
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,173.8,139.88
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,148.7,105.79
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,93.2,59.53
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,67.14,56.11
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,65.96,55.14
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,63.3,52.79
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,60.64,50.42
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,57.48,47.63
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,54.33,44.78
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,49.04,39.84
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,43.7,34.7
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,36.4,27.56
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,29.03,19.83
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,14.15,1.0
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,181.7,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,362.37,282.59
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,438.76,374.28
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,514.16,443.51
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,559.25,483.58
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,601.66,519.21
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,625.72,538.13
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,646.38,552.83
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,654.5,555.94
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,658.93,555.6
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,648.93,543.76
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,640.36,532.69
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,624.54,515.7
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,605.23,495.79
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,580.03,470.57
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,551.58,442.5
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,517.82,409.99
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,481.25,374.98
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,440.35,339.61
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,397.17,301.14
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,350.81,258.56
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,303.04,214.22
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,252.54,168.32
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,201.12,123.97
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,147.97,84.18
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,94.61,56.25
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,77.56,65.32
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,99.46,85.26
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,76.4,64.47
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,52.08,42.39
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,49.38,40.12
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,46.69,37.76
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,42.61,33.93
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,38.52,29.97
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,32.91,24.48
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,27.33,18.51
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,13.21,1.14
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
